Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,97.02,5.84
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,209.34,160.04
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,282.09,232.71
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,363.81,306.69
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,430.07,365.14
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,500.15,424.39
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,559.97,473.81
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,616.45,518.89
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,663.55,553.01
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,709.4,585.29
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,751.81,613.9
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,792.4,640.37
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,824.14,660.38
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,853.19,678.22
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,875.36,691.52
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,894.4,702.54
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,905.51,707.56
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,913.2,710.38
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,913.01,709.21
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,909.34,705.91
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,901.71,699.73
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,890.6,691.37
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,868.36,676.73
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,843.09,660.12
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,811.17,638.8
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,776.77,615.59
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,733.86,586.34
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,689.35,555.46
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,636.5,517.3
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,587.81,480.43
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,525.02,431.01
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,463.96,381.19
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,391.5,320.4
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,323.81,261.41
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,240.54,187.71
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,164.73,101.31
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,61.24,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,27.37,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,60.99,43.42
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,93.03,74.13
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,126.51,104.61
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,156.52,131.64
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,187.54,158.98
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,214.57,182.26
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,242.04,205.38
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,268.06,226.56
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,294.64,247.74
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,240.96,201.5
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,197.58,163.31
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,253.35,210.22
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,311.12,257.49
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,159.32,131.14
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,22.92,13.98
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,234.26,195.28
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,453.49,371.92
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,448.66,366.79
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,443.19,362.41
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,489.7,399.32
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,516.95,420.94
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,538.28,438.73
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,573.72,466.76
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,478.98,391.97
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,404.74,332.16
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,378.44,311.99
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,351.87,291.04
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,321.16,265.77
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,290.94,240.56
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,256.37,212.33
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,222.47,183.91
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,184.62,151.15
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,148.36,119.08
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,106.77,81.91
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,66.54,39.91
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,22.91,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,13.66,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,29.89,18.24
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,51.21,37.83
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,78.84,62.26
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,101.37,82.18
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,124.57,102.41
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,144.81,119.75
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,165.57,137.18
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,183.44,151.87
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,201.72,166.63
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,304.34,253.04
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,414.2,342.02
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,372.08,305.82
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,342.51,280.08
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,374.62,306.44
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,407.16,332.62
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,503.9,409.94
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,584.02,472.68
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,541.0,438.16
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,496.9,403.26
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,601.8,487.34
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,686.68,553.78
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,654.5,528.56
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,621.17,503.24
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,565.6,460.28
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,495.06,405.61
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,258.73,215.39
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,24.66,15.49
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,22.01,13.34
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,19.35,11.07
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,16.71,8.81
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,14.06,6.52
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,10.98,3.8
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,7.9,1.07
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,5.26,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.63,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.36,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,9.23,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,18.5,8.97
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,30.25,19.79
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,42.87,30.93
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,56.0,42.39
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,69.13,53.73
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,81.21,64.12
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,93.37,74.47
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,103.42,82.77
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,113.61,91.07
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,322.02,269.32
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,505.17,419.42
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,623.26,512.91
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,737.94,599.02
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,594.48,486.01
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,416.89,341.24
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,500.87,409.52
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,567.98,462.68
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,506.83,412.57
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,427.33,348.3
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,376.1,306.7
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,308.74,251.71
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,416.08,342.41
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,518.66,426.8
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,462.46,381.0
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,408.05,336.8
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,255.61,211.66
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,105.22,83.85
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,94.52,75.07
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,83.92,66.15
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,72.33,56.39
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,60.8,46.55
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,48.23,35.6
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,35.65,24.57
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,24.68,14.86
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,14.08,4.63
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,7.28,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,8.79,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,17.61,8.29
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,28.67,18.52
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,40.62,29.15
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,53.18,40.16
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,65.76,51.06
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,76.74,60.55
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,87.81,70.01
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,97.88,78.37
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,108.07,86.73
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,187.38,154.5
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,261.72,216.81
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,166.0,136.29
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,70.79,54.76
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,78.27,61.22
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,85.97,67.81
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,54.8,41.3
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,24.69,15.57
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,93.91,74.85
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,173.3,141.84
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,189.58,155.69
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,206.03,169.77
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,160.6,131.48
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,116.88,94.34
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,127.9,103.86
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,139.54,113.83
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,96.42,77.37
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,56.55,43.33
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,51.22,38.81
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,45.9,34.24
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,39.69,28.92
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,33.49,23.53
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,26.86,17.65
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,20.23,11.74
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,14.5,6.57
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,8.78,0.97
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,12.77,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,27.17,15.82
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,51.06,37.31
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,75.25,58.71
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,110.24,89.35
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,140.41,115.74
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,166.58,138.41
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,193.6,161.51
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,215.53,180.21
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,238.52,199.63
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,325.05,272.96
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,417.81,349.53
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,222.75,187.33
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,37.95,27.05
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,35.3,24.81
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,32.65,22.51
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,116.59,94.61
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,212.22,174.9
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,442.92,369.7
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,639.9,528.2
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,529.45,438.14
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,421.15,349.37
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,233.49,195.04
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,46.81,34.64
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,233.25,197.28
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,425.82,356.73
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,394.93,331.27
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,364.17,306.66
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,333.75,281.4
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,303.89,256.22
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,267.2,225.37
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,231.45,194.65
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,180.32,150.01
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,141.92,115.59
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,99.97,78.06
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,61.15,40.86
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,26.92,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,65.8,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,140.7,103.89
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,205.79,164.57
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,280.63,229.37
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,356.05,293.16
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,440.03,361.7
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,499.18,409.95
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,560.05,458.48
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,630.93,512.45
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,700.28,562.37
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,742.82,592.88
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,783.59,622.15
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,814.92,643.33
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,843.58,662.59
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,865.91,677.93
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,885.15,691.24
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,895.88,699.47
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,903.19,705.54
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,904.69,707.07
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,902.73,706.41
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,468.22,385.13
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,16.74,8.65
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,16.3,8.41
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,15.86,8.04
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,14.97,7.29
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,14.09,6.54
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,13.2,5.81
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,12.31,5.08
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,10.99,3.93
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,9.67,2.78
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,262.23,224.43
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,468.81,389.93
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,401.55,330.28
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,338.06,274.28
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,258.59,204.73
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,188.5,135.04
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,85.72,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,21.84,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,56.3,39.47
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,86.86,68.48
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,118.8,97.47
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,147.78,123.39
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,177.77,149.67
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,204.5,172.4
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,231.67,194.89
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,251.24,210.53
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,270.79,225.81
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,312.89,259.69
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,356.67,293.88
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,499.89,406.96
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,653.96,520.08
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,555.69,442.24
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,453.15,362.37
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,356.39,285.98
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,240.85,192.59
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,240.96,193.49
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,241.19,193.67
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,361.15,291.42
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,462.09,370.38
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,448.3,359.27
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,434.11,349.09
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,469.89,378.69
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,485.91,392.93
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,461.83,374.71
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,436.29,355.5
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,395.27,323.11
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,355.62,291.35
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,315.3,259.39
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,276.05,227.3
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,228.94,187.84
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,184.58,149.58
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,136.17,107.07
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,92.12,65.31
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,41.6,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,12.33,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,25.75,14.93
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,43.32,31.1
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,60.49,46.45
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,79.33,63.2
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,98.71,80.31
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,116.21,95.63
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,134.22,111.2
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,145.7,120.71
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,157.38,130.24
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,243.18,203.98
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,336.02,281.55
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,361.94,302.27
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,388.15,323.3
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,393.94,327.09
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,399.13,330.46
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,406.07,335.02
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,412.61,339.23
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,390.14,320.27
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,350.11,287.66
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,372.62,305.75
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,377.48,309.58
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,361.09,296.46
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,344.64,283.41
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,321.18,264.65
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,283.2,234.2
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,324.6,269.51
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,361.34,299.9
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,317.01,263.71
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,287.48,239.35
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,253.48,211.45
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,220.29,183.57
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,182.26,150.63
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,146.0,118.6
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,105.65,82.73
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,68.13,47.81
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,30.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,88.65,6.54
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,190.74,141.69
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,260.94,209.69
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,340.19,280.44
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,410.21,341.75
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,485.21,405.25
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,543.81,454.1
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,599.46,499.3
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,656.23,541.86
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,713.07,583.18
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,755.1,611.43
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,795.24,637.69
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,830.89,660.58
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,864.11,681.4
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,782.96,621.32
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,678.31,543.55
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,667.57,533.83
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,654.17,521.33
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,573.09,459.02
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,509.31,408.81
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,398.54,321.44
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,289.77,233.49
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,363.56,294.41
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,418.0,338.25
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,451.57,364.88
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,465.54,376.67
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,430.65,350.17
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,395.95,323.78
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,364.13,298.94
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,332.51,273.72
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,297.34,245.33
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,262.53,216.51
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,222.01,182.21
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,183.07,148.34
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,140.61,110.83
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,100.84,73.21
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,45.94,4.58
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,22.34,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,57.32,39.86
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,87.38,67.94
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,119.05,96.35
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,148.24,122.16
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,178.32,148.25
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,205.02,171.17
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,232.16,194.02
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,256.02,213.41
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,280.21,232.69
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,242.72,200.31
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,216.33,176.92
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,366.83,302.18
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,525.86,426.86
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,563.0,453.89
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,617.55,494.04
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,577.27,461.67
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,552.46,441.21
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,552.37,441.28
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,551.06,440.28
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,525.74,419.97
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,499.75,399.33
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,485.51,389.03
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,470.44,377.97
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,449.34,362.25
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,427.69,346.01
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,555.38,448.66
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,658.33,525.5
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,609.64,488.21
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,560.91,451.04
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,506.62,409.47
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,453.08,367.02
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,390.88,316.12
