Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,988.45,789.88
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,1000.06,797.05
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,1007.73,801.6
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,1011.98,803.36
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,1012.31,802.94
2016,2,1,12,45,939.0,83.0,4.0,11.5,621.5,1002.72,794.16
2016,2,1,13,0,932.0,84.0,3.9,12.0,614.0,989.36,782.96
2016,2,1,13,15,926.0,83.0,3.75,11.5,599.5,970.77,770.75
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,948.63,756.1
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,918.99,734.73
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,894.62,717.27
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,854.62,688.36
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,812.19,657.61
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,765.32,623.31
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,716.52,587.17
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,657.56,542.64
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,598.52,495.45
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,532.07,440.66
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,467.33,385.52
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,392.51,321.66
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,322.62,259.7
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,242.15,187.77
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,176.11,118.01
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,64.4,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,11.44,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,30.28,18.52
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,49.67,36.73
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,79.11,62.93
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,105.96,86.89
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,131.99,109.72
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,158.98,132.98
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,182.76,153.34
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,207.22,173.97
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,253.56,213.27
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,315.98,264.99
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,263.75,220.04
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,207.92,171.98
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,267.76,221.58
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,314.94,259.49
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,399.57,327.8
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,469.48,382.56
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,436.61,354.55
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,384.49,312.44
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,433.96,351.6
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,465.15,375.5
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,463.17,372.81
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,460.64,370.07
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,712.42,567.01
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,919.34,710.93
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,893.66,690.7
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,864.82,671.82
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,825.43,647.39
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,783.76,620.86
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,737.52,590.33
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,689.63,557.75
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,632.56,516.48
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,575.49,472.35
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,509.12,418.56
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,442.52,363.1
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,368.89,301.37
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,300.69,241.88
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,219.2,170.4
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,149.47,102.6
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,65.25,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,32.56,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,131.36,95.78
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,240.17,191.67
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,307.71,253.51
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,382.41,319.88
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,448.9,377.64
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,519.04,436.32
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,575.08,481.46
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,635.05,527.72
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,686.38,563.56
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,736.66,597.66
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,781.17,626.95
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,823.81,654.19
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,860.2,676.9
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,893.98,697.46
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,920.17,713.21
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,943.15,726.64
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,957.71,733.69
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,968.65,738.43
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,885.67,681.06
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,782.87,609.91
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,771.95,601.99
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,758.7,591.41
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,500.32,398.26
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,218.67,173.97
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,187.83,150.13
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,157.74,125.64
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,113.65,89.88
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,71.69,55.23
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,152.45,124.0
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,231.94,189.64
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,207.56,169.61
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,183.8,150.31
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,157.92,128.99
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,132.8,107.9
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,105.68,84.79
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,79.62,62.19
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,50.44,36.68
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,27.03,15.52
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,34.27,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,96.16,7.43
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,170.03,124.24
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,250.98,199.43
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,319.62,261.97
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,395.3,328.65
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,459.55,384.05
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,523.68,437.41
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,583.86,486.3
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,644.75,533.85
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,693.28,568.6
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,740.21,601.52
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,784.4,632.12
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,826.69,660.84
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,861.56,683.14
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,893.69,703.32
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,919.53,719.67
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,942.13,733.78
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,957.62,741.66
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,969.55,747.23
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,974.02,749.24
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,974.78,748.96
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,970.14,744.62
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,961.75,737.98
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,944.68,727.0
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,924.15,713.84
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,829.18,648.19
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,730.28,578.71
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,672.54,538.26
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,623.12,501.75
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,626.52,506.71
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,616.82,501.14
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,559.94,456.83
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,504.26,412.83
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,447.38,367.33
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,391.86,321.45
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,326.88,267.24
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,266.29,214.78
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,199.86,156.05
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,141.52,100.36
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,63.23,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,31.53,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,89.13,17.84
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,160.32,118.08
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,238.87,189.4
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,308.34,251.65
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,385.19,318.39
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,452.98,375.2
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,524.55,432.74
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,584.87,480.48
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,646.13,527.48
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,700.34,565.78
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,758.16,605.69
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,803.2,634.95
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,846.26,662.28
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,882.51,684.9
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,916.01,705.41
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,864.98,668.42
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,799.35,621.9
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,808.5,627.44
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,814.71,630.24
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,797.74,616.66
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,785.61,606.59
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,889.64,677.57
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,972.73,730.62
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,883.23,667.18
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,787.26,600.73
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,836.79,632.02
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,872.42,650.91
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,832.9,629.15
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,791.08,606.09
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,746.6,579.08
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,700.16,549.63
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,643.69,510.25
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,587.0,468.1
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,523.35,419.53
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,461.14,370.16
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,392.43,314.97
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,325.47,258.5
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,244.02,188.64
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,173.48,123.65
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,76.83,3.1
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,36.77,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,103.44,31.88
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,175.2,129.92
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,254.86,202.58
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,322.86,264.12
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,397.63,329.39
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,461.57,383.32
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,532.07,440.07
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,591.16,486.72
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,650.74,531.69
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,702.78,567.42
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,753.78,601.5
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,797.7,629.49
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,839.55,655.35
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,874.71,676.53
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,907.02,695.49
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,923.15,705.92
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,944.8,720.4
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,959.3,729.38
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,970.22,736.13
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,906.98,693.56
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,821.3,635.39
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,746.16,582.55
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,659.3,518.92
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,686.9,540.75
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,694.44,547.47
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,673.17,532.67
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,650.08,516.66
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,591.6,473.48
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,520.21,420.17
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,488.95,397.26
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,456.48,372.72
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,530.65,433.25
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,564.7,460.45
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,500.59,408.29
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,441.85,359.52
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,383.93,311.13
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,327.81,261.96
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,251.23,194.79
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,184.13,132.27
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,81.29,15.51
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,45.03,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,122.94,47.72
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,196.33,144.4
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,279.16,219.17
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,348.31,281.48
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,423.42,346.69
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,489.64,402.65
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,558.48,458.49
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,618.07,505.16
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,672.17,544.81
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,723.07,580.36
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,772.3,613.95
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,816.62,642.99
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,858.8,670.04
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,894.16,691.96
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,926.57,711.67
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,951.98,727.84
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,973.93,741.76
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,989.27,750.53
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,1000.85,756.94
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,1005.08,759.47
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,1005.41,759.65
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,999.63,755.11
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,989.96,748.19
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,972.41,737.01
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,951.25,723.56
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,923.28,705.55
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,892.13,685.38
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,854.39,659.21
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,814.1,631.19
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,766.59,598.73
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,723.68,569.2
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,667.16,528.75
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,610.23,486.16
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,545.69,435.63
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,482.54,384.55
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,410.44,327.11
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,342.52,270.21
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,263.34,202.04
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,196.8,140.96
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,86.96,26.11
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,38.24,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,107.94,48.66
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,178.81,131.87
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,259.11,202.82
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,328.45,264.19
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,404.74,329.52
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,470.29,384.48
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,538.77,439.79
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,595.73,484.03
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,656.42,529.1
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,714.16,568.11
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,771.64,605.75
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,816.39,634.58
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,859.0,661.52
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,894.63,683.27
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,918.56,696.91
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,943.99,712.42
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,966.06,725.62
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,980.21,732.22
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,990.66,736.53
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,994.81,738.28
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,995.16,737.76
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,991.49,733.42
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,983.97,726.79
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,966.46,714.53
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,945.39,700.17
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,916.81,680.44
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,885.16,658.83
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,847.46,633.79
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,814.64,611.98
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,767.18,580.04
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,718.1,546.77
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,661.25,509.12
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,604.08,469.02
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,539.73,421.93
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,476.78,373.88
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,405.0,317.22
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,340.38,263.58
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,261.48,197.35
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,192.22,136.17
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,85.99,32.44
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,43.86,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,123.09,62.06
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,194.07,143.12
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,274.83,214.27
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,344.76,276.06
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,418.49,339.25
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,484.59,394.4
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,553.27,449.55
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,614.38,496.51
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,675.96,541.36
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,731.33,578.48
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,785.83,614.03
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,763.24,594.7
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,725.33,565.32
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,768.76,594.1
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,810.88,620.7
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,898.6,677.75
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,982.46,729.92
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,928.18,690.7
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,864.08,646.4
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,828.65,621.99
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,784.53,590.38
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,904.18,669.77
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,991.62,722.38
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,973.73,707.77
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,952.27,692.32
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,922.14,672.32
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,897.45,655.96
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,845.07,624.48
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,798.51,596.59
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,644.73,492.85
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,471.97,366.88
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,410.74,323.62
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,353.01,280.57
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,310.27,247.78
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,269.05,215.07
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,225.64,180.07
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,184.17,145.4
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,138.63,106.34
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,96.61,69.3
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,50.06,21.27
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,39.49,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,112.48,61.41
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,177.95,131.78
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,252.61,197.07
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,319.04,254.8
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,391.88,315.95
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,458.1,370.44
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,526.67,425.05
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,553.08,444.44
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,569.16,455.43
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,667.84,528.58
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,768.96,598.54
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,813.8,626.85
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,856.56,653.98
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,890.98,675.84
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,922.42,695.66
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,948.41,711.77
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,971.04,725.73
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,986.83,736.07
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,998.92,744.2
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,993.44,740.29
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,994.29,740.92
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,989.07,736.27
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,980.11,729.41
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,962.37,718.36
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,950.44,711.36
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,923.64,693.18
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,893.57,673.03
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,796.1,608.59
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,706.73,548.58
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,641.14,502.93
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,571.6,452.06
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,526.75,418.98
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,481.23,384.33
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,424.04,339.71
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,369.61,296.09
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,312.41,250.33
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,258.57,205.36
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,198.5,153.72
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,144.65,105.86
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,75.26,38.26
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,39.55,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,113.21,65.62
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,173.66,128.99
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,242.6,189.55
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,304.27,243.59
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,371.34,300.29
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,431.01,349.29
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,493.64,398.66
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,538.18,431.34
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,580.75,460.98
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,602.74,473.07
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,613.4,476.59
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,681.23,523.43
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,744.84,563.97
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,761.4,571.61
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,773.89,577.09
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,870.31,640.01
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,960.7,695.92
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,973.78,702.18
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,983.15,707.5
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,833.94,612.02
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,650.95,485.87
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,609.75,459.19
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,549.63,417.25
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,589.77,447.48
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,609.13,462.21
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,584.12,444.8
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,558.22,427.15
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,553.49,426.37
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,545.58,422.97
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,576.0,447.89
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,582.79,455.35
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,506.06,399.12
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,434.09,345.57
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,377.99,302.58
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,315.39,253.16
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,262.3,210.26
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,212.51,168.55
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,158.18,122.29
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,109.7,80.2
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,57.38,30.59
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
