Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,164.0,11.0,1.0,9.0,15.0,36.6,0.0
2016,2,22,7,15,318.5,22.5,1.25,9.5,53.5,105.59,53.94
2016,2,22,7,30,473.0,34.0,1.5,10.0,92.0,185.39,133.79
2016,2,22,7,45,557.0,41.5,1.75,10.5,140.0,253.18,195.85
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,328.6,263.44
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,397.23,324.28
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,470.29,386.59
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,535.81,440.95
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,602.91,494.65
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,663.55,541.45
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,723.99,584.92
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,770.83,617.45
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,821.81,652.63
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,866.35,681.68
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,908.42,708.59
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,943.43,730.62
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,975.18,750.32
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,1001.36,767.58
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,1023.91,782.48
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,1038.42,790.55
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,1048.95,796.13
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,979.78,749.17
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,901.86,696.07
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,971.41,745.61
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,1031.71,787.1
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,948.25,729.66
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,860.3,669.2
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,821.47,642.89
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,780.95,614.79
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,777.74,613.28
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,767.58,606.55
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,720.3,572.7
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,671.8,537.85
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,621.86,500.97
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,571.09,462.07
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,555.16,449.27
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,530.04,427.87
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,458.8,370.31
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,390.62,313.16
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,315.6,248.62
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,245.71,186.68
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,166.31,117.08
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,98.5,40.89
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,33.84,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,84.68,47.24
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,171.36,124.65
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,236.61,182.67
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,311.66,247.86
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,377.57,305.19
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,448.09,364.34
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,512.49,416.33
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,582.34,470.57
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,660.52,528.94
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,739.9,584.56
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,794.69,620.03
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,841.05,649.2
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,850.0,652.22
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,845.17,646.4
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,872.53,663.01
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,896.21,676.6
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,975.75,726.15
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,1044.17,766.31
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,1058.74,772.64
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,1069.27,777.27
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,1072.53,777.05
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,1071.67,774.42
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,1062.86,766.61
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,1050.04,756.59
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,1031.63,743.68
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,1009.43,728.59
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,979.57,709.91
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,946.45,689.29
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,907.08,664.64
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,872.49,643.06
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,823.33,611.68
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,772.3,578.86
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,714.62,542.78
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,656.22,504.27
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,590.11,458.2
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,525.03,410.71
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,453.6,357.08
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,387.68,304.64
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,308.68,239.09
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,237.87,178.18
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,160.23,111.7
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,94.52,43.34
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,32.33,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,85.0,50.11
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,169.42,123.61
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,235.63,182.11
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,311.78,248.02
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,378.61,305.17
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,450.24,363.71
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,516.06,415.53
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,582.13,465.37
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,563.9,448.97
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,520.29,413.5
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,662.17,519.26
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,806.73,615.81
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,850.92,640.45
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,892.75,664.25
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,919.5,677.48
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,951.45,694.09
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,976.31,706.5
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,997.67,716.63
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,1011.6,721.9
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,1021.71,724.99
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,1025.21,726.81
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,1024.82,726.54
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,1017.7,722.36
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,1006.77,716.11
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,988.91,708.07
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,967.48,697.81
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,940.03,683.61
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,918.0,672.72
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,879.37,651.11
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,838.14,627.52
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,790.37,597.82
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,740.85,566.33
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,685.02,529.59
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,628.6,490.47
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,564.23,442.96
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,503.35,396.36
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,434.12,343.66
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,368.34,291.04
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,293.88,228.9
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,226.88,171.04
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,152.88,107.46
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,90.6,45.2
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,30.61,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,30.5,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,95.37,58.08
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,163.68,118.84
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,226.21,173.23
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,297.24,233.43
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,362.69,288.16
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,433.12,344.85
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,494.14,391.62
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,556.71,437.63
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,615.56,480.69
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,674.82,522.85
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,726.61,557.59
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,777.41,590.95
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,816.57,614.42
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,858.08,639.21
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,895.28,661.66
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,929.93,682.33
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,899.81,660.71
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,854.87,630.39
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,867.2,637.45
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,876.55,641.86
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,948.08,686.47
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,1007.08,721.3
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,1007.09,718.05
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,992.74,707.02
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,985.61,702.19
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,964.58,688.79
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,936.38,671.23
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,905.05,651.83
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,867.42,627.49
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,827.23,601.66
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,778.48,571.05
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,728.29,539.24
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,673.16,505.64
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,620.31,471.12
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,555.94,427.18
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,493.17,382.36
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,424.18,331.22
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,358.78,280.03
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,287.35,221.46
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,222.65,166.24
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,150.31,104.99
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,89.93,47.34
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,30.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,11.45,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,43.37,26.7
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,75.81,55.76
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,109.98,85.56
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,146.46,117.0
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,182.17,147.74
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,219.36,179.08
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,254.45,207.7
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,290.81,236.66
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,334.43,271.02
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,379.83,306.1
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,580.24,463.47
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,783.63,611.23
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,768.12,597.38
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,735.02,572.56
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,748.48,580.15
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,758.0,584.46
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,801.48,615.45
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,850.22,649.24
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,777.56,593.75
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,689.37,527.71
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,768.71,587.24
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,830.21,632.48
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,922.79,698.22
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,994.95,747.13
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,867.19,660.68
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,728.32,560.52
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,674.78,524.1
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,637.29,497.68
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,677.5,531.27
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,693.88,547.12
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,656.42,521.39
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,617.17,494.09
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,621.51,499.73
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,609.92,492.57
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,549.22,445.17
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,489.12,397.04
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,421.4,342.02
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,357.24,287.98
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,287.15,227.23
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,223.46,170.58
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,150.71,107.59
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,90.9,51.13
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,30.65,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,24.96,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,96.49,62.74
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,185.95,136.67
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,252.37,195.65
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,328.12,261.8
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,394.57,318.97
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,463.52,376.02
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,528.93,428.41
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,596.37,480.43
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,655.17,524.75
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,713.74,566.04
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,766.29,601.18
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,817.42,634.7
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,854.18,657.17
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,895.51,682.59
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,929.77,702.84
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,960.84,720.85
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,985.35,735.85
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,1006.31,748.63
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,1019.46,755.02
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,1028.7,759.09
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,938.56,701.93
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,817.01,620.02
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,927.42,699.79
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,1005.41,751.27
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,988.5,739.69
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,977.75,733.46
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,952.12,717.99
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,922.98,700.26
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,822.22,632.49
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,720.16,562.16
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,743.55,581.38
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,751.23,587.99
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,695.41,548.57
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,638.88,507.45
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,576.27,460.13
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,514.34,411.82
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,447.29,358.08
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,381.52,303.43
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,309.94,242.59
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,244.4,184.96
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,169.06,120.07
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,107.1,62.04
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,36.14,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,16.11,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,52.45,34.83
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,90.35,67.96
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,128.1,101.36
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,168.85,137.13
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,207.81,170.86
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,258.31,213.36
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,268.95,221.9
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,285.05,234.24
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,328.12,269.09
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,372.98,304.7
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,335.92,272.49
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,278.87,224.37
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,297.8,239.22
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,316.86,253.8
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,534.73,427.45
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,749.1,587.36
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,749.73,584.65
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,746.84,581.31
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,770.2,597.85
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,791.76,612.85
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,779.72,603.24
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,748.55,580.74
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,777.45,601.51
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,786.82,608.31
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,678.29,528.8
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,572.4,449.72
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,663.9,522.61
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,747.17,586.47
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,585.49,463.76
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,437.09,348.05
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,535.17,429.1
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,617.69,494.63
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,484.8,390.54
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,344.1,278.98
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,273.6,222.35
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,200.38,162.36
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,169.37,137.04
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,139.79,112.31
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,109.81,86.83
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,81.21,62.19
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,53.64,38.48
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,26.65,14.54
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,13.19,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,19.77,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,60.24,14.22
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,120.61,81.3
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,193.56,144.34
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,261.28,204.11
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,338.81,271.21
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,406.0,328.85
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,475.81,386.45
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,541.47,438.93
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,609.07,490.98
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,668.68,535.2
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,727.92,575.97
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,778.49,608.45
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,827.09,638.89
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,862.87,661.38
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,903.23,686.84
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,935.43,705.72
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,964.25,722.28
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,989.06,736.87
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,1010.33,749.14
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,1026.9,757.73
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,1039.73,764.04
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,1043.53,766.93
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,1043.35,767.54
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,1038.65,763.96
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,1029.9,757.97
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,1012.22,747.14
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,990.78,734.04
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,963.5,717.19
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,932.86,698.16
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,894.38,672.7
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,853.18,645.38
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,745.12,571.54
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,632.57,491.19
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,646.38,504.04
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,644.03,503.28
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,576.92,452.0
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,513.44,402.66
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,444.95,350.45
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,379.62,298.28
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,304.66,236.12
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,237.18,178.35
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,164.18,116.49
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,104.01,63.83
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,41.43,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,23.69,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,72.62,24.91
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,134.69,90.53
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,209.83,155.41
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,277.28,215.37
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,351.7,280.13
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,420.09,338.8
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,492.23,398.29
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,557.79,450.79
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,624.84,502.61
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,684.32,546.69
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,743.27,587.22
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,790.89,619.41
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,842.86,654.33
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,885.75,682.62
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,925.93,708.84
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,959.83,731.02
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,990.41,750.96
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,1015.1,766.5
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,1036.04,779.64
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,1050.45,787.06
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,1060.87,791.99
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,1065.32,794.17
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,1065.66,793.87
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,1058.21,789.16
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,1046.71,782.01
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,1029.77,772.9
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,1008.96,761.32
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,981.36,743.77
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,950.25,723.89
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,912.29,700.57
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,871.44,675.01
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,823.89,643.12
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,774.33,609.4
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,718.64,570.94
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,666.78,534.13
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,603.59,485.52
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,540.75,435.69
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,471.12,379.54
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,404.1,323.38
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,329.38,258.82
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,260.72,197.78
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,186.13,133.11
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,122.75,76.48
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,47.67,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,20.03,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,59.42,24.82
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,108.88,74.67
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,166.95,125.02
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,221.32,173.22
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,281.04,224.99
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,336.87,272.57
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,401.31,325.34
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,477.33,385.08
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,559.94,447.63
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,610.52,485.1
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,659.5,520.54
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,741.14,576.65
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,822.67,630.37
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,866.14,657.29
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,907.12,682.6
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,941.0,703.57
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,971.72,722.43
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,949.19,707.05
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,915.97,685.17
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,853.71,643.44
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,793.37,600.11
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,831.67,629.52
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,867.1,656.01
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,847.45,642.6
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,825.43,627.99
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,804.17,614.36
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,781.07,599.33
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,741.14,571.84
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,700.1,543.35
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,677.06,529.08
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,651.52,512.63
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,653.13,516.68
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,653.16,518.87
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,584.29,467.47
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,514.01,414.28
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,433.06,351.31
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,349.08,284.46
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,296.69,241.52
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,248.57,201.08
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,201.27,160.54
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,156.59,121.35
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,107.58,79.06
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,65.24,42.28
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,27.89,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,4.09,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,7.9,0.0
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,17.15,8.62
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,26.43,16.88
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,37.05,26.17
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,47.68,35.34
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,58.45,44.46
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,69.42,53.57
