Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,170.53,138.32
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,288.17,232.52
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,327.14,261.28
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,367.28,290.58
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,343.72,269.82
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,301.55,235.35
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,357.02,278.55
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,430.24,333.29
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,498.8,384.56
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,569.81,436.74
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,495.5,381.57
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,399.49,309.5
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,405.03,314.33
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,410.37,318.3
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,423.92,329.42
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,437.24,340.4
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,539.02,419.09
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,638.43,493.65
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,626.84,484.32
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,613.9,474.91
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,562.1,437.03
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,527.92,411.74
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,375.09,295.25
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,203.88,160.05
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,266.37,211.64
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,314.37,250.24
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,253.08,201.46
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,185.77,147.62
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,197.1,157.65
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,196.77,157.71
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,167.54,134.06
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,139.31,110.9
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,110.98,87.21
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,83.92,64.21
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,56.61,41.05
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,29.96,18.36
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,14.54,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,16.3,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,43.79,22.39
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,82.27,57.73
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,126.73,96.12
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,168.7,133.14
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,213.53,171.96
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,257.0,208.9
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,302.79,246.82
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,314.52,255.78
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,309.43,250.66
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,260.84,210.21
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,204.87,163.08
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,211.38,167.72
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,217.69,172.0
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,186.48,146.52
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,155.38,121.09
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,164.87,128.62
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,174.48,136.17
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,197.47,154.67
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,220.78,173.33
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,197.95,154.99
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,175.36,136.91
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,159.31,124.05
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,143.38,111.25
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,160.27,124.94
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,177.31,138.67
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,173.42,135.87
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,169.56,133.15
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,205.7,162.59
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,242.26,192.11
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,125.33,98.29
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,17.66,9.18
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,58.4,43.4
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,100.33,78.34
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,160.94,128.98
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,216.55,174.62
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,135.37,108.08
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,57.44,43.1
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,49.45,36.6
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,41.46,29.91
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,33.05,22.69
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,24.65,15.38
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,17.59,9.16
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,10.54,2.87
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,5.26,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,6.82,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,13.19,4.04
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,25.12,15.18
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,37.08,25.72
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,51.28,38.0
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,65.55,50.14
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,80.37,62.66
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,95.26,75.07
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,111.72,88.62
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,128.28,102.11
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,226.34,183.77
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,336.55,273.09
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,360.04,290.3
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,383.13,307.24
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,255.74,204.67
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,134.05,104.45
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,165.63,129.87
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,197.83,155.36
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,219.58,172.63
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,241.6,190.07
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,168.56,131.36
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,98.21,74.36
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,98.21,74.54
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,98.21,74.69
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,189.1,148.4
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,284.04,223.94
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,278.76,220.24
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,273.44,216.71
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,256.67,203.56
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,240.08,190.55
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,137.69,108.27
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,42.45,29.78
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,53.52,39.11
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,64.6,48.46
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,53.48,39.37
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,42.38,30.22
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,24.68,15.31
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.03,0.34
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,24.77,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,67.27,40.34
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,124.46,89.27
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,192.94,147.49
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,257.47,204.12
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,335.18,271.18
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,401.42,328.36
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,472.12,387.65
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,537.06,440.21
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,604.26,492.97
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,663.39,538.63
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,722.51,582.92
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,608.64,491.77
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,447.98,361.65
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,551.28,443.95
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,645.84,516.67
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,720.12,571.27
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,781.02,615.51
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,514.09,411.44
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,209.54,165.7
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,497.96,398.93
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,744.09,585.1
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,821.71,642.44
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,880.36,687.02
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,794.0,621.61
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,691.65,544.37
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,677.53,535.02
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,662.05,524.13
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,632.97,503.05
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,603.07,481.27
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,590.67,473.55
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,575.71,463.69
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,500.09,404.65
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,416.06,338.39
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,311.85,254.64
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,204.99,166.68
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,152.93,124.03
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,112.41,90.27
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,96.46,77.15
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,80.61,63.85
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,64.34,49.86
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,48.17,35.75
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,33.99,23.29
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,20.26,11.09
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,10.11,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,12.34,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,25.08,14.27
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,46.51,33.57
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,72.15,56.12
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,97.78,78.59
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,124.66,101.88
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,150.75,124.36
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,177.68,147.21
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,251.91,210.02
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,324.57,270.6
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,408.75,339.62
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,488.92,404.15
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,518.92,425.64
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,547.21,445.65
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,672.06,544.08
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,798.37,640.03
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,436.33,359.65
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,25.65,15.97
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,27.88,17.95
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,30.1,19.8
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,216.26,175.3
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,416.77,334.76
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,462.12,370.96
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,525.64,421.37
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,454.97,365.91
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,402.99,324.68
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,478.08,385.64
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,532.86,429.73
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,354.95,288.7
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,189.75,152.98
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,157.31,126.69
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,125.51,100.43
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,72.19,55.75
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,21.18,12.47
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,95.24,75.78
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,174.92,142.84
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,90.1,71.62
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,12.32,5.0
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,201.97,168.85
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,351.53,288.39
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,285.65,229.93
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,225.08,175.9
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,156.85,116.86
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,100.7,68.79
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,42.98,15.98
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,37.59,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,98.31,60.71
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,157.77,112.84
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,230.65,176.66
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,296.0,235.16
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,367.83,297.53
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,434.17,353.95
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,503.79,410.79
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,563.13,457.37
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,621.95,501.75
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,677.28,543.2
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,734.57,583.77
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,729.01,577.1
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,707.39,558.23
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,752.65,591.06
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,796.77,622.01
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,837.98,650.77
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,877.51,678.09
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,856.45,661.52
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,826.34,638.28
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,847.07,653.09
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,865.5,665.77
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,577.37,454.0
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,256.17,201.97
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,187.25,148.17
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,120.54,94.13
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,193.51,154.18
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,268.83,214.91
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,256.59,205.19
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,244.43,195.85
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,209.97,168.61
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,176.26,141.65
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,278.04,227.21
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,377.93,308.68
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,227.38,186.14
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,94.89,75.08
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,161.39,132.28
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,220.2,181.33
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,189.67,155.81
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,160.0,130.85
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,129.51,104.54
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,100.34,79.03
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,71.15,53.71
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,44.21,30.29
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,20.57,6.99
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,7.46,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,14.95,6.5
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,25.55,16.1
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,36.17,25.57
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,48.16,36.05
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,60.44,46.61
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,72.31,56.62
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,84.23,66.5
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,83.9,65.89
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,83.68,65.39
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,211.99,173.21
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,358.67,291.58
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,428.49,346.11
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,517.02,413.77
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,579.86,460.64
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,645.35,508.61
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,641.92,502.74
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,634.96,494.8
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,594.28,463.43
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,567.94,442.34
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,574.44,446.14
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,580.08,449.13
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,615.81,476.42
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,668.99,515.56
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,586.55,453.35
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,522.61,404.39
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,502.51,389.8
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,482.12,374.74
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,474.32,369.73
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,465.65,364.03
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,428.6,336.18
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,378.01,297.98
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,409.51,324.13
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,422.46,335.59
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,328.08,261.66
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,230.36,183.82
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,194.89,155.68
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,153.92,122.54
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,132.08,104.99
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,110.98,87.75
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,89.35,69.82
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,68.46,52.27
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,49.33,35.85
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,30.27,19.29
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,17.19,5.73
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,20.26,1.02
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,45.11,29.11
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,75.88,55.79
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,109.67,85.1
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,143.62,114.67
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,179.37,145.28
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,213.47,173.99
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,248.76,203.08
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,192.35,155.92
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,130.42,103.2
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,103.17,80.53
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,77.06,58.74
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,125.72,98.55
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,176.07,138.94
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,193.26,152.52
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,210.74,166.31
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,513.95,410.84
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,806.96,629.98
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,792.0,614.25
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,756.15,585.89
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,764.19,590.46
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,770.31,593.42
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,431.67,340.99
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,71.9,52.78
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,103.75,78.74
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,136.49,105.0
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,351.53,277.87
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,545.56,426.8
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,326.46,258.0
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,100.91,76.85
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,101.38,77.59
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,101.87,78.14
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,62.86,46.39
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,24.72,14.95
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,27.8,17.63
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,30.88,20.33
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,36.17,24.85
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,41.47,29.39
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,35.71,24.67
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,29.95,19.89
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,24.65,15.41
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,19.35,10.86
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,14.06,6.25
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,8.77,1.62
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,4.82,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,6.16,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,14.97,7.27
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,23.81,14.82
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,63.7,48.69
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,104.84,83.01
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,166.67,134.2
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,230.99,186.4
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,357.09,289.84
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,492.14,397.51
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,525.74,422.72
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,559.54,448.25
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,376.11,303.45
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,167.04,132.46
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,163.7,129.89
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,160.37,127.13
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,242.19,194.07
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,345.24,276.61
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,420.0,337.0
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,512.07,409.71
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,288.64,233.0
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,89.87,69.23
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,246.94,200.03
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,404.36,327.24
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,237.58,192.82
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,78.01,60.07
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,312.9,259.87
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,513.86,423.76
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,495.38,410.09
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,483.87,402.01
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,325.12,271.02
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,179.38,147.84
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,155.09,127.82
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,131.47,107.89
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,100.88,81.54
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,76.76,60.59
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,55.57,42.04
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,34.97,23.89
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,19.4,8.54
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,17.62,4.81
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,36.54,24.63
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,64.98,49.28
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,94.51,75.12
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,125.49,102.13
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,158.33,130.42
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,190.44,157.67
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,232.61,192.84
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,246.91,204.17
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,268.52,221.18
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,253.42,207.74
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,235.31,191.66
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,265.41,215.62
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,296.28,239.79
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,330.31,266.8
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,365.14,294.21
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,285.11,229.44
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,194.01,154.93
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,303.4,243.88
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,404.87,324.0
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,413.62,330.31
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,422.17,336.86
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,236.68,189.94
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,59.45,44.05
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,73.69,56.01
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,88.09,67.97
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,75.0,57.16
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,62.08,46.45
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,78.09,59.75
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,94.42,73.27
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,126.11,99.6
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,158.61,126.52
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,96.7,75.56
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,38.0,26.52
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,49.06,35.98
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,60.14,45.46
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,42.38,30.53
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,24.67,15.51
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,21.13,12.56
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,17.59,9.57
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,14.5,6.89
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,11.42,4.19
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,8.34,1.48
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,3.07,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,14.97,4.21
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,30.23,19.4
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,49.63,36.49
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,69.15,53.56
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,91.3,72.42
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,114.51,91.96
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,137.01,110.84
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,167.12,135.84
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,94.89,75.14
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,32.65,22.18
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,30.01,19.88
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,27.37,17.58
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,52.2,38.45
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,77.12,59.16
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,127.39,100.69
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,179.39,142.97
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,160.65,127.39
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,142.07,112.05
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,130.27,102.34
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,118.58,92.71
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,159.32,126.07
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,200.88,159.73
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,235.33,187.5
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,270.21,215.45
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,282.72,225.14
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,295.18,234.84
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,288.42,229.57
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,281.64,224.37
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,245.15,195.35
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,209.32,166.68
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,190.92,152.28
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,172.8,137.98
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,128.43,101.8
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,85.24,66.14
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,72.16,55.4
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,59.25,44.69
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,63.68,48.59
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,68.12,52.5
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,59.22,45.07
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,50.33,37.58
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,41.46,30.0
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,32.61,22.33
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,24.21,14.96
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,15.82,7.57
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,9.22,1.31
