Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,42.86,21.51
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,86.25,58.92
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,138.77,103.75
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,197.05,154.55
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,251.48,202.92
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,310.89,254.73
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,370.08,305.52
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,440.64,364.44
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,458.36,378.04
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,471.73,387.13
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,555.08,453.88
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,652.68,529.38
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,660.49,531.51
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,666.84,532.71
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,584.38,466.64
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,489.43,390.0
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,524.17,416.18
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,559.2,441.51
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,699.01,549.19
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,844.31,656.05
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,741.09,575.94
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,633.49,493.05
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,779.56,604.05
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,891.59,686.38
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,877.22,675.34
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,860.37,663.79
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,835.2,646.68
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,808.07,628.15
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,785.95,614.09
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,760.96,597.79
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,731.53,577.53
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,699.82,555.41
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,729.93,580.91
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,743.09,592.99
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,685.81,551.32
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,628.32,508.65
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,564.93,459.45
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,502.87,409.9
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,435.13,354.54
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,370.81,300.41
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,297.15,237.56
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,234.26,182.52
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,167.37,125.04
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,111.61,77.76
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,54.37,31.4
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,14.11,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,14.13,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,56.16,29.18
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,114.34,76.94
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,172.09,126.63
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,240.97,186.81
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,306.75,244.84
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,379.82,307.64
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,444.95,362.56
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,513.06,417.96
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,574.84,465.92
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,639.43,514.26
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,696.19,555.71
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,752.23,593.84
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,803.3,628.5
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,852.68,661.57
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,894.83,689.66
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,925.74,709.89
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,958.7,730.72
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,988.51,749.31
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,1011.64,764.35
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,1031.13,777.1
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,1044.26,785.75
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,1053.52,792.04
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,1055.81,793.88
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,1054.14,793.31
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,1048.12,788.53
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,1038.07,781.25
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,1020.03,769.8
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,998.28,756.0
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,970.3,738.05
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,938.91,717.79
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,901.31,694.13
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,860.91,668.31
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,814.0,636.68
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,770.87,607.46
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,715.87,569.13
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,659.83,528.26
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,597.69,480.32
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,535.82,431.23
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,468.43,376.38
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,403.27,321.6
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,334.28,262.36
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,269.43,205.06
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,198.88,143.96
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,138.17,91.49
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,75.88,41.04
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,28.95,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,8.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,7.73,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,59.01,31.71
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,127.24,84.07
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,187.43,136.08
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,258.33,198.22
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,324.18,256.71
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,395.64,318.4
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,460.36,372.86
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,528.52,428.1
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,591.27,477.3
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,654.54,525.31
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,712.57,567.27
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,769.81,606.11
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,820.54,639.57
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,862.09,666.12
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,903.8,693.41
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,942.79,718.57
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,976.03,738.81
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,1005.96,756.77
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,1028.91,771.01
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,1048.13,782.91
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,1060.89,789.75
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,1069.7,794.18
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,1071.96,795.48
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,1070.18,794.36
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,1063.4,788.66
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,1052.52,780.5
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,1033.16,768.45
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,1010.05,754.07
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,980.79,735.67
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,948.14,715.0
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,909.2,689.55
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,867.48,662.1
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,819.28,630.3
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,769.08,596.71
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,719.03,562.89
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,662.23,522.44
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,599.62,474.65
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,537.36,425.84
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,469.63,372.43
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,404.15,318.83
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,334.67,259.98
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,269.61,203.21
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,199.47,142.76
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,138.91,90.79
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,76.55,41.19
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,29.55,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,8.22,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,9.55,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,18.43,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,63.07,34.53
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,134.75,88.05
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,195.75,140.76
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,266.82,202.75
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,332.79,260.79
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,404.3,321.67
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,470.84,376.59
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,539.74,431.24
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,603.04,479.08
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,666.74,525.43
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,724.35,564.8
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,775.27,597.14
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,825.46,628.76
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,873.55,658.34
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,915.53,682.7
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,954.66,704.78
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,987.47,722.43
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,1016.84,737.7
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,1039.53,749.18
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,1058.4,758.22
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,1070.9,763.82
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,1079.35,767.13
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,1081.06,767.97
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,1078.67,766.55
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,1069.61,761.24
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,1056.53,753.68
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,1036.98,742.27
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,1013.64,728.65
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,983.84,711.88
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,950.69,692.88
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,911.62,669.13
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,869.76,643.39
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,821.58,613.15
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,777.2,585.1
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,721.29,549.15
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,664.38,510.6
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,601.04,464.77
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,538.16,417.7
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,470.46,365.46
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,405.0,313.01
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,335.04,255.55
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,269.51,199.84
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,199.6,140.94
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,139.22,90.07
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,77.44,41.66
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,30.8,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,8.57,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,8.21,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,28.9,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,74.9,41.34
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,136.51,90.62
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,197.25,143.55
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,267.88,205.71
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,194.05,154.76
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,66.56,51.26
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,80.25,62.86
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,94.02,74.25
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,116.4,92.5
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,139.02,110.63
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,251.96,203.08
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,378.08,302.09
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,366.83,291.11
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,365.36,288.25
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,488.99,384.35
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,620.77,482.26
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,762.38,585.61
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,903.29,683.35
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,979.21,731.24
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,1051.02,775.97
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,945.21,705.49
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,789.4,594.81
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,816.86,615.51
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,826.54,622.6
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,948.88,709.78
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,1038.25,766.56
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,1030.06,760.71
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,1007.08,746.54
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,928.17,696.06
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,844.59,641.7
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,808.36,620.13
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,769.73,595.89
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,741.38,577.8
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,707.96,555.64
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,634.53,502.44
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,564.39,450.51
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,475.05,382.28
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,399.41,322.87
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,346.41,280.13
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,289.5,233.23
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,239.62,190.89
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,192.12,149.52
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,142.3,106.49
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,101.09,70.87
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,52.75,32.52
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,18.49,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,14.1,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,39.07,24.53
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,67.74,48.71
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,99.47,76.21
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,133.83,105.98
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,168.7,135.9
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,205.66,167.02
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,276.69,225.33
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,349.67,284.14
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,406.92,329.16
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,467.9,376.11
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,610.56,486.12
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,750.14,587.16
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,796.34,616.43
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,839.99,644.38
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,881.19,671.09
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,911.2,689.99
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,941.79,708.55
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,969.12,724.83
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,931.78,698.97
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,861.18,648.29
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,959.62,718.4
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,1030.35,764.35
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,1032.27,764.73
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,1030.35,763.52
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,1024.82,760.15
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,1015.38,754.41
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,887.49,669.62
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,723.63,551.03
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,737.04,563.38
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,732.64,562.0
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,702.67,541.31
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,670.87,519.33
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,661.45,515.1
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,644.92,505.22
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,547.8,432.82
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,449.39,358.1
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,406.19,325.5
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,362.83,291.57
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,317.24,255.17
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,272.92,218.76
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,226.78,179.84
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,182.35,141.34
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,136.34,101.55
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,94.54,65.4
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,51.76,31.89
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,19.36,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,8.79,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,20.32,1.04
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,51.47,32.07
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,89.28,63.01
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,128.7,97.38
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,171.87,135.06
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,213.93,171.29
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,258.36,208.59
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,336.32,272.28
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,417.12,337.01
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,442.51,356.06
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,451.18,361.64
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,543.42,433.81
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,633.14,502.41
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,738.93,581.39
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,841.95,652.9
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,882.83,680.27
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,921.14,706.18
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,736.39,570.75
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,499.48,386.25
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,369.88,288.77
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,242.99,189.4
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,223.01,173.86
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,203.12,158.13
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,294.7,230.46
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,376.51,293.73
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,313.36,244.68
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,238.06,185.81
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,140.16,108.52
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,46.99,33.03
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,133.35,103.68
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,223.77,176.27
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,191.47,150.43
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,159.8,125.13
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,157.11,123.25
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,154.5,121.42
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,113.48,88.49
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,73.49,55.88
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,78.01,59.85
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,82.74,63.98
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,72.29,55.53
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,61.9,47.01
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,51.67,38.49
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,41.47,29.84
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,31.73,21.43
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,22.0,12.93
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,13.62,5.42
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,10.16,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,22.78,5.02
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,55.04,35.6
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,93.87,67.54
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,135.84,103.94
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,182.93,145.13
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,229.13,185.19
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,280.31,228.91
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,288.81,237.09
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,279.02,228.95
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,334.7,274.25
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,405.04,330.11
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,493.76,401.47
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,604.28,487.84
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,635.15,508.97
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,663.03,527.93
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,710.41,563.71
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,758.23,599.37
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,593.65,470.39
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,399.61,315.21
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,456.05,360.3
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,530.78,417.8
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,490.29,386.43
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,466.39,367.76
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,467.06,368.52
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,467.36,368.97
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,244.43,194.15
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,34.58,22.87
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,33.68,22.25
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,32.78,21.59
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,105.5,81.66
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,181.41,143.52
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,121.5,94.87
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,63.8,47.49
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,89.31,68.75
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,115.68,90.66
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,73.07,55.69
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,31.78,21.27
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,25.13,15.76
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,18.5,10.19
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,16.29,8.36
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,14.07,6.51
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,128.12,102.25
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,217.79,171.35
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,157.82,119.73
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,107.4,77.44
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,63.82,41.18
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,26.97,5.15
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,11.04,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,12.33,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,38.88,12.68
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,85.83,51.62
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,147.54,100.99
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,208.15,154.39
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,278.06,216.62
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,343.9,275.19
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,414.99,336.59
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,479.82,391.81
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,547.54,447.57
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,611.38,497.8
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,676.1,547.08
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,733.05,589.22
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,788.91,628.64
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,834.44,658.84
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,884.05,691.6
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,925.51,719.09
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,964.06,744.4
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,997.34,764.97
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,1027.25,783.19
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,1049.26,797.07
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,1067.39,808.49
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,1080.03,816.87
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,1088.58,822.72
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,955.86,732.9
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,776.72,600.63
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,771.83,599.05
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,765.02,594.85
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,828.42,644.18
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,874.71,680.59
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,780.57,611.06
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,680.24,536.47
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,803.78,636.25
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,874.1,689.34
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,826.12,655.71
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,776.08,621.02
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,725.72,584.98
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,668.74,542.03
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,605.5,492.51
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,542.66,441.86
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,475.72,386.72
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,410.78,331.41
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,340.85,270.56
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,275.5,212.09
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,206.09,150.48
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,145.72,97.49
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,83.9,48.32
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,37.72,9.3
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,10.74,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,11.36,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,28.94,11.52
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,62.11,40.55
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,102.65,74.34
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,144.63,111.5
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,190.62,152.2
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,235.47,191.24
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,283.42,231.95
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,347.7,285.15
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,409.25,334.9
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,453.52,369.54
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,496.72,402.44
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,614.98,495.23
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,738.91,587.72
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,813.19,638.64
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,881.57,684.69
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,923.48,712.14
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,962.55,737.63
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,958.65,732.23
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,944.4,720.33
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,1007.73,762.44
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,1065.64,799.49
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,1077.05,803.99
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,1084.41,806.41
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,1033.35,772.63
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,974.42,733.87
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,967.54,730.03
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,957.3,723.54
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,939.78,711.83
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,919.09,698.1
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,937.71,711.8
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,946.32,718.45
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,915.17,697.76
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,872.55,669.48
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,822.11,635.96
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,770.08,600.9
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,713.41,562.22
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,655.93,520.37
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,594.18,473.16
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,533.99,425.79
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,466.28,371.42
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,401.01,317.33
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,330.79,258.06
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,265.93,201.78
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,197.88,143.57
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,139.2,93.63
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,79.71,47.21
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,34.87,10.59
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,11.47,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
