Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,13.0,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,40.54,17.27
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,85.63,52.8
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,143.4,99.4
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,201.55,150.05
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,268.46,208.61
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,330.51,263.17
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,396.81,319.74
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,460.53,372.52
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,526.78,425.49
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,583.96,469.59
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,640.21,511.53
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,696.26,552.32
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,751.8,591.27
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,796.16,620.46
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,837.7,647.36
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,878.98,674.67
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,917.98,700.16
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,948.73,718.51
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,983.02,739.18
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,1006.28,753.74
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,1026.08,766.15
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,1036.88,773.23
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,1043.87,778.03
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,981.35,736.3
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,901.32,679.97
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,981.43,737.06
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,1040.79,775.21
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,1020.69,761.85
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,996.97,746.93
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,968.97,729.19
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,937.57,709.15
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,898.42,685.05
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,856.65,658.88
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,807.93,626.23
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,757.49,591.97
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,702.59,554.32
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,646.89,513.77
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,580.89,463.03
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,515.56,411.61
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,449.45,358.69
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,386.07,306.33
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,319.31,249.98
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,257.11,196.01
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,191.04,139.43
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,132.11,89.4
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,78.46,46.35
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,36.69,12.11
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,14.76,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,48.04,22.55
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,93.48,58.19
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,151.96,106.01
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,210.96,157.88
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,278.46,217.52
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,340.42,272.16
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,406.27,328.44
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,469.69,381.08
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,535.41,433.78
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,529.42,427.56
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,511.07,410.65
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,638.15,509.18
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,771.63,606.23
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,821.3,638.19
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,869.19,669.16
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,901.83,690.08
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,939.18,714.25
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,969.87,732.33
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,997.19,748.11
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,1018.91,761.58
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,1037.0,772.77
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,1049.77,779.69
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,1058.7,784.27
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,1059.65,784.73
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,1056.67,782.87
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,1052.34,779.39
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,1043.86,773.33
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,1024.48,761.24
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,1001.39,746.86
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,974.0,730.16
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,943.11,711.05
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,904.14,687.24
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,862.37,661.25
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,815.75,630.29
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,766.92,597.4
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,716.8,563.91
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,660.22,523.44
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,597.39,475.66
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,535.09,426.81
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,468.56,373.42
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,404.04,319.8
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,333.68,260.14
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,268.7,203.47
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,201.27,145.02
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,142.49,94.45
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,82.43,47.69
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,38.19,13.94
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,14.23,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,52.65,23.75
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,100.61,60.03
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,162.24,110.57
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,222.6,164.4
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,290.63,225.08
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,354.71,282.1
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,422.69,340.65
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,486.64,394.22
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,552.14,447.12
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,612.35,493.33
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,668.37,534.86
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,723.17,574.26
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,776.7,611.47
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,823.79,642.61
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,868.38,671.59
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,907.93,696.04
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,944.58,718.18
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,974.51,735.91
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,1000.91,751.21
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,1021.45,763.61
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,1038.24,773.61
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,1050.49,781.18
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,1058.82,786.35
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,1059.25,786.49
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,1055.66,784.22
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,1043.35,774.89
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,1027.24,763.29
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,1008.07,750.83
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,985.27,736.07
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,951.31,714.32
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,914.7,690.76
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,837.18,639.98
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,749.28,579.13
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,667.81,520.13
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,595.83,466.66
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,587.67,463.96
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,575.13,456.74
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,495.75,395.4
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,427.96,341.93
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,398.23,318.11
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,364.93,289.33
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,300.25,234.74
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,238.75,181.92
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,177.99,129.88
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,125.35,85.22
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,73.79,44.8
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,35.04,14.64
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,15.11,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,52.81,26.11
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,99.82,61.58
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,160.63,111.4
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,220.44,164.27
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,288.32,224.32
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,352.88,281.35
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,421.76,340.28
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,408.07,332.2
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,364.35,297.24
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,418.26,340.26
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,474.86,384.08
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,529.88,426.8
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,598.8,479.14
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,647.47,514.71
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,696.75,550.28
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,770.02,605.13
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,851.75,664.78
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,937.09,724.6
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,1007.27,772.5
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,1029.44,786.47
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,1047.97,798.41
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,1060.18,805.05
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,1068.51,809.22
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,1019.78,775.64
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,944.61,722.51
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,1012.7,771.83
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,1052.58,798.82
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,1034.06,787.93
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,1011.79,775.02
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,981.42,755.08
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,947.88,732.96
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,852.82,667.0
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,748.52,591.32
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,771.37,611.8
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,777.2,617.34
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,678.34,544.8
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,584.22,472.95
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,460.03,374.99
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,350.13,286.14
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,319.24,261.23
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,285.06,232.14
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,233.05,187.47
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,186.54,147.22
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,141.07,107.79
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,100.01,72.34
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,60.65,40.44
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,28.89,13.89
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,16.34,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,59.31,29.77
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,110.04,67.77
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,176.06,122.59
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,239.06,179.83
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,309.59,243.94
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,376.86,304.89
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,448.27,367.7
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,513.77,424.45
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,580.57,480.46
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,639.91,528.06
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,701.82,576.0
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,757.71,617.26
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,812.12,656.36
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,861.08,689.61
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,907.61,720.6
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,948.24,748.36
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,985.74,773.74
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,1017.56,795.47
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,1045.74,814.69
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,1066.58,827.86
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,1083.43,838.35
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,1032.53,800.86
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,970.93,755.88
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,928.29,723.84
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,887.48,692.69
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,764.2,599.89
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,642.03,505.83
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,628.22,496.12
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,613.4,485.17
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,443.98,354.1
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,254.26,202.52
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,243.2,194.7
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,232.17,186.48
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,430.87,351.27
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,587.9,476.23
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,543.67,441.13
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,489.98,399.37
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,238.83,197.0
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,7.04,0.37
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,222.86,184.88
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,389.56,315.82
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,329.92,261.47
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,273.7,209.98
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,205.79,150.29
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,146.37,98.54
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,87.55,51.62
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,43.04,18.79
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,17.38,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,60.57,31.64
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,110.27,68.56
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,174.86,121.43
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,236.67,176.88
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,305.73,238.8
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,372.88,298.12
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,444.47,359.39
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,509.62,413.2
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,576.14,465.95
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,635.17,511.48
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,696.94,557.46
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,753.06,595.6
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,807.71,631.53
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,857.2,663.11
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,904.35,692.56
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,945.23,718.63
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,983.03,742.48
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,1014.15,761.02
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,1041.64,777.17
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,955.63,719.85
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,833.04,631.86
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,842.0,640.11
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,848.62,645.52
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,720.59,551.91
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,590.68,454.68
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,857.99,658.98
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,1069.5,802.49
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,1048.77,787.01
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,1024.22,771.62
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,992.49,751.97
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,957.5,730.04
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,918.19,704.09
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,876.01,676.03
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,826.45,642.94
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,775.16,608.22
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,723.91,573.77
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,666.25,531.98
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,603.51,483.77
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,541.19,434.44
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,474.33,380.28
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,409.42,325.89
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,340.6,266.85
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,276.09,209.9
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,208.37,150.79
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,148.79,99.13
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,88.86,51.74
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,43.58,19.24
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,18.49,0.19
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,59.41,32.56
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,107.68,69.46
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,166.88,118.74
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,225.99,171.08
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,292.8,230.1
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,356.79,286.28
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,425.16,344.37
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,488.87,396.96
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,554.56,449.21
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,614.06,495.03
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,675.15,540.49
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,730.31,581.16
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,784.38,618.86
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,833.68,651.45
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,881.12,682.28
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,913.56,703.65
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,950.72,728.34
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,981.46,747.13
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,1008.89,763.65
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,1030.38,777.16
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,1048.19,788.33
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,1058.17,793.46
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,1064.23,796.2
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,1065.32,796.82
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,1062.48,795.03
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,1054.56,790.07
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,1042.7,782.68
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,1022.65,769.98
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,998.97,754.97
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,969.39,736.45
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,936.54,715.65
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,897.47,690.03
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,862.74,667.31
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,814.1,634.5
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,763.58,600.02
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,708.09,562.24
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,651.67,521.02
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,589.66,473.47
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,528.07,424.73
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,462.67,372.66
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,398.89,319.83
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,331.04,261.42
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,267.82,205.4
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,201.45,147.09
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,143.36,96.61
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,85.65,51.0
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,42.62,20.21
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,10.99,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,22.03,12.64
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,37.08,26.09
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,52.27,39.48
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,69.41,54.45
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,86.69,69.3
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,104.31,84.18
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,122.1,98.98
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,127.28,102.81
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,132.45,106.57
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,164.35,132.53
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,197.3,158.89
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,266.6,214.45
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,331.2,264.92
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,348.94,276.91
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,366.45,288.78
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,560.39,440.21
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,753.52,582.61
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,895.41,684.25
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,1020.11,765.92
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,1041.48,778.64
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,1059.05,790.06
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,1070.07,796.4
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,1077.11,800.3
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,1077.65,801.62
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,1074.14,800.45
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,1066.31,797.06
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,1054.39,791.01
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,1034.28,778.67
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,1010.4,763.88
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,980.53,745.42
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,947.3,724.53
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,908.59,700.66
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,867.03,674.48
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,819.26,642.22
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,769.47,608.08
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,715.11,570.92
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,663.32,533.06
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,601.28,485.64
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,539.61,436.91
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,473.83,382.96
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,409.8,328.62
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,341.19,269.09
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,276.95,211.73
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,209.6,151.79
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,150.01,99.48
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,90.88,52.66
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,45.78,21.15
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,12.16,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,20.2,4.36
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,67.33,36.68
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,116.16,73.92
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,176.39,124.53
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,143.6,110.0
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,66.5,51.92
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,79.13,62.62
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,91.83,73.1
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,116.19,93.22
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,140.8,113.19
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,154.13,123.61
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,167.72,134.17
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,210.85,168.79
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,265.89,212.22
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,288.55,229.13
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,311.48,246.19
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,545.65,431.63
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,782.97,607.0
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,906.04,692.84
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,1010.83,760.52
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,1031.31,771.85
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,1048.05,781.62
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,1059.44,787.99
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,1066.92,791.94
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,1066.83,791.13
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,1062.76,787.95
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,1054.59,781.46
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,1042.45,772.57
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,1022.6,760.26
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,999.05,745.66
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,970.01,728.0
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,937.62,708.03
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,898.47,682.85
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,856.57,655.61
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,810.16,625.33
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,761.67,593.13
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,711.65,560.03
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,655.31,519.46
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,594.32,474.14
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,533.45,427.18
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,468.56,374.95
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,405.4,322.21
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,337.45,264.07
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,273.76,207.84
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,207.44,149.54
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,148.64,98.37
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,90.33,52.25
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,45.52,21.22
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,12.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,21.25,6.2
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,68.59,38.32
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,117.31,75.63
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,176.69,125.24
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,166.79,128.51
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,124.72,100.21
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,149.19,120.6
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,174.58,141.12
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,267.89,216.62
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,376.61,301.77
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,515.54,408.61
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,673.82,524.45
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,726.61,558.93
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,780.41,593.1
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,824.18,618.34
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,865.04,641.22
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,904.61,665.03
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,941.57,686.94
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,970.27,703.48
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,995.55,717.94
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,1016.13,729.49
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,1033.18,738.97
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,1044.52,746.02
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,1052.14,750.92
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,1051.43,751.29
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,1046.93,749.53
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,994.19,717.05
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,929.53,675.43
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,968.45,703.88
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,990.45,718.84
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,958.34,700.11
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,923.26,679.79
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,852.43,635.99
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,779.01,588.84
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,743.37,566.33
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,703.75,540.07
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,612.48,474.2
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,525.39,410.03
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,521.97,409.32
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,499.16,392.13
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,442.57,348.04
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,385.59,301.74
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,315.81,243.81
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,252.72,190.8
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,190.51,138.18
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,136.51,93.0
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,82.7,51.56
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,42.24,22.89
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,14.56,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
