Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.01,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,27.19,11.37
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,68.98,39.85
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,118.78,77.99
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,178.97,128.22
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,238.52,180.77
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,305.0,238.96
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,221.53,178.31
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,85.35,67.02
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,104.04,82.55
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,122.88,97.7
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,143.29,113.93
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,163.99,130.18
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,270.9,215.98
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,377.58,298.12
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,557.15,436.43
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,744.06,572.07
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,854.13,646.79
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,958.55,712.9
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,988.05,729.34
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,1014.08,744.41
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,969.75,715.52
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,904.1,669.93
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,907.92,671.96
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,908.86,671.38
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,902.85,667.74
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,894.17,662.45
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,880.29,653.95
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,863.95,643.85
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,839.79,630.11
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,813.58,614.79
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,880.5,666.69
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,925.26,698.61
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,885.73,674.04
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,843.77,648.2
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,796.9,617.28
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,751.31,586.65
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,695.61,547.5
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,639.3,506.78
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,581.94,463.42
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,523.72,417.92
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,458.94,365.97
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,396.33,314.06
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,331.44,258.81
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,269.67,204.58
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,204.7,148.19
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,147.56,99.16
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,90.77,54.64
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,45.69,23.24
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,13.79,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.28,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,24.25,11.95
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,45.68,30.73
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,73.04,53.55
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,103.51,79.42
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,136.16,107.3
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,171.46,137.23
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,169.32,136.47
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,165.14,133.0
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,220.03,177.68
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,287.52,231.66
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,316.69,253.83
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,345.74,275.61
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,459.6,365.71
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,574.29,453.98
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,739.39,579.33
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,891.8,686.39
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,931.92,711.37
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,969.18,735.09
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,999.06,752.65
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,1025.48,767.87
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,1046.81,781.17
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,1064.38,792.1
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,1074.09,798.0
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,1079.84,801.49
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,1080.56,801.88
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,1077.29,799.85
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,1068.88,793.11
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,1056.43,783.91
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,1036.31,771.32
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,1012.49,756.39
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,981.36,736.62
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,947.01,714.67
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,907.81,690.98
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,865.89,665.08
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,822.94,637.11
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,771.33,602.49
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,714.93,564.28
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,657.64,522.83
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,594.29,474.33
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,532.36,425.4
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,465.81,372.24
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,401.49,318.99
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,332.86,260.34
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,269.43,204.78
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,203.91,147.91
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,146.68,98.95
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,87.69,53.04
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,45.15,23.99
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,14.55,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,6.37,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,12.73,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,31.85,13.77
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,78.76,42.96
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,131.22,83.34
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,193.54,135.86
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,255.73,190.91
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,324.26,250.96
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,389.95,307.88
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,458.57,365.38
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,522.52,417.07
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,587.62,467.66
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,649.03,513.68
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,706.3,555.2
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,760.79,592.47
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,813.72,627.55
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,861.39,657.63
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,906.65,685.64
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,946.03,711.61
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,982.33,735.47
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,1012.86,754.5
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,1039.86,771.2
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,1059.71,783.84
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,1075.64,794.08
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,1086.03,799.78
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,1092.33,802.98
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,1092.49,802.54
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,1088.53,799.62
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,1078.43,791.82
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,1064.29,781.6
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,1043.7,768.4
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,1019.32,752.85
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,989.41,733.72
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,956.08,712.34
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,916.81,686.55
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,874.66,658.73
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,826.17,626.39
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,775.61,592.35
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,720.62,555.59
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,667.97,517.75
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,605.75,470.98
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,543.66,422.98
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,477.54,370.68
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,413.07,317.96
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,344.74,260.94
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,279.71,205.16
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,212.61,148.22
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,152.79,97.79
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,93.51,52.44
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,47.34,22.33
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,12.71,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,6.82,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.82,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,33.25,15.21
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,79.04,43.61
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,130.65,82.27
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,193.35,133.54
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,254.69,186.59
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,322.3,244.41
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,387.01,298.55
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,455.13,353.4
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,518.74,403.42
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,583.52,452.5
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,643.5,496.66
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,703.08,539.2
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,758.11,575.95
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,806.0,606.27
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,852.17,635.01
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,895.83,661.7
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,934.84,685.33
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,970.84,706.78
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,999.03,721.63
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,1023.57,734.1
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,1043.24,742.76
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,1059.14,749.02
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,1067.7,751.54
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,1072.28,751.8
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,1071.83,750.64
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,1067.43,747.26
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,1007.76,708.82
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,924.32,653.91
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,971.76,685.51
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,990.55,695.51
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,959.67,676.18
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,934.43,660.97
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,835.48,599.0
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,731.58,530.33
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,703.63,513.3
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,668.0,490.07
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,567.59,419.86
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,472.76,352.42
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,504.33,376.79
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,507.92,378.37
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,435.6,325.04
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,368.99,274.75
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,305.02,224.66
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,244.63,176.26
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,186.12,129.05
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,134.39,87.45
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,83.7,49.63
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,43.93,23.0
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,14.88,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,14.84,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,33.13,18.71
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,65.87,42.08
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,104.25,72.48
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,148.97,109.82
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,197.71,151.58
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,249.68,196.35
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,314.74,250.73
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,393.77,315.73
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,425.6,342.52
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,453.96,365.12
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,521.37,417.91
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,599.68,477.51
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,635.52,503.45
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,673.38,530.35
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,682.56,534.19
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,672.04,523.8
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,762.55,590.76
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,847.98,652.14
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,887.33,677.64
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,924.94,701.95
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,930.33,703.61
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,929.93,701.69
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,939.76,708.07
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,944.98,711.34
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,881.33,664.48
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,803.66,608.15
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,914.74,691.4
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,994.72,746.92
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,904.54,684.78
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,804.55,612.32
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,703.78,539.82
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,621.26,478.47
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,554.49,430.87
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,503.04,393.41
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,466.64,366.67
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,430.65,339.85
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,402.55,319.65
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,373.68,298.42
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,346.57,277.7
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,317.94,255.25
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,254.57,204.53
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,192.75,154.64
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,162.0,129.26
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,132.86,104.9
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,103.93,80.72
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,76.93,58.04
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,52.79,37.88
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,31.35,19.8
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,15.87,1.87
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,14.95,6.37
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,24.66,15.13
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,36.61,25.57
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,48.58,35.9
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,61.93,47.31
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,75.37,58.62
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,78.94,61.34
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,82.51,64.01
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,121.48,96.09
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,161.37,128.34
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,263.19,210.46
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,376.94,299.04
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,279.02,221.1
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,177.49,139.03
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,276.44,217.79
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,372.15,291.21
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,369.13,287.79
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,365.33,284.32
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,438.02,339.95
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,527.83,406.55
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,441.44,341.14
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,369.02,285.8
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,339.72,263.72
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,295.96,230.21
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,275.1,214.23
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,254.28,198.13
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,328.61,255.49
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,390.92,302.26
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,412.94,319.26
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,434.2,335.85
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,436.62,338.4
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,438.15,340.41
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,294.55,231.07
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,151.13,117.67
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,163.8,128.44
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,176.37,138.86
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,246.1,196.33
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,305.24,244.45
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,260.59,208.88
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,218.26,175.13
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,132.75,105.78
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,51.23,37.98
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,43.68,31.73
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,36.15,25.35
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,28.62,18.94
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,21.11,12.45
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,14.5,6.63
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,7.9,0.82
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,10.98,3.27
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,17.59,9.25
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,26.42,17.0
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,35.26,24.67
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,44.57,32.68
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,53.89,40.59
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,84.8,66.54
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,116.19,92.37
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,150.94,120.78
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,187.04,149.93
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,180.48,143.75
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,173.24,137.13
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,205.98,163.2
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,239.53,189.51
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,255.32,201.5
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,271.23,213.58
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,331.0,259.87
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,380.73,297.58
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,353.97,275.8
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,312.29,243.0
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,370.91,287.82
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,415.75,321.23
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,479.84,369.36
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,560.61,428.35
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,478.83,367.24
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,413.39,318.12
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,409.71,315.9
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,405.78,313.18
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,388.86,301.26
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,371.9,289.31
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,322.47,251.81
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,262.69,205.87
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,216.02,169.63
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,170.3,133.53
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,171.98,135.28
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,173.67,136.95
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,134.02,105.19
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,95.12,73.64
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,82.0,63.06
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,69.03,52.48
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,81.14,62.92
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,93.39,73.5
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,79.84,62.29
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,66.38,51.04
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,53.45,40.15
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,40.6,29.11
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,29.09,19.01
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,17.6,8.85
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,8.78,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.73,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,13.18,5.15
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,21.12,12.28
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,31.28,21.23
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,41.47,30.13
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,52.11,39.3
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,62.78,48.35
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,41.92,30.34
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,21.15,12.47
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,24.25,15.06
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,27.36,17.63
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,36.23,25.06
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,45.12,32.44
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,54.91,40.53
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,64.72,48.58
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,108.32,84.48
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,152.91,120.62
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,108.95,84.58
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,65.73,49.0
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,71.55,53.67
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,77.39,58.28
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,70.71,52.76
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,64.03,47.26
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,96.07,73.42
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,128.55,99.7
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,130.89,101.57
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,133.22,103.49
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,119.36,92.31
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,105.56,81.16
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,148.84,116.44
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,192.51,151.66
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,174.99,137.65
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,157.65,123.83
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,211.06,167.6
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,264.61,211.04
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,249.6,199.31
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,234.68,187.79
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,197.03,157.64
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,160.45,128.1
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,125.67,99.85
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,91.5,71.72
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,87.9,69.11
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,84.31,66.43
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,72.18,56.31
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,60.12,46.12
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,111.13,83.6
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,135.82,95.46
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,86.67,56.68
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,48.21,29.5
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,19.17,6.91
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,10.91,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,19.5,5.6
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,42.96,25.73
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,84.13,54.17
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,129.64,89.26
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,185.41,135.42
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,215.03,166.16
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,230.06,183.05
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,256.38,206.4
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,271.54,219.27
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,253.07,204.37
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,218.8,175.78
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,232.96,186.52
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,246.88,196.72
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,195.73,154.95
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,151.84,118.93
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,212.45,167.17
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,274.73,215.36
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,549.47,430.3
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,818.55,624.26
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,909.98,686.63
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,981.48,732.64
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,904.49,678.45
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,782.55,588.65
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,588.22,448.85
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,390.14,299.13
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,389.59,299.81
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,388.8,299.34
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,333.74,257.83
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,266.96,206.88
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,261.4,202.98
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,255.78,198.85
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,247.76,192.84
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,239.73,186.85
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,229.38,179.38
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,219.09,171.93
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,508.94,405.98
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,726.28,569.8
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,674.48,529.65
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,619.76,488.88
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,560.3,443.69
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,501.65,397.8
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,439.04,348.0
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,378.73,298.39
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,315.92,244.95
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,257.05,193.7
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,196.24,141.5
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,140.65,94.64
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,89.1,54.55
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,47.87,26.73
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,19.96,8.08
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,11.37,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,20.31,7.64
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,44.35,26.74
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,85.87,55.66
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,131.17,91.13
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,185.92,137.06
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,118.28,90.12
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,16.72,8.83
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,75.92,59.5
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,136.68,110.16
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,143.24,115.14
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,149.69,120.07
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,149.42,119.24
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,149.11,118.41
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,113.32,88.8
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,78.08,59.59
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,171.78,136.25
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,268.91,213.11
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,249.88,197.42
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,230.61,181.88
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,264.2,208.39
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,298.2,234.88
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,267.81,210.78
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,237.42,186.75
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,238.03,187.29
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,238.58,187.73
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,238.58,187.72
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,238.51,187.7
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,263.24,207.35
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,287.98,226.89
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,464.37,366.21
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,609.08,476.24
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,589.95,461.9
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,570.0,447.83
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,548.3,432.6
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,525.52,416.43
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,451.34,359.25
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,371.4,296.87
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,393.56,316.85
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,400.0,323.81
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,372.77,302.59
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,350.03,284.42
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,333.23,270.88
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,313.93,253.62
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,256.08,204.38
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,209.93,164.77
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,162.7,124.29
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,120.38,88.42
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,80.09,55.98
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,46.89,30.81
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,23.62,11.45
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
