Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,10.91,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,20.76,9.1
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,40.81,27.1
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,68.78,48.87
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,102.12,75.88
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,140.72,108.13
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,181.82,143.33
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,224.64,179.98
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,280.8,226.62
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,344.26,278.71
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,450.87,364.55
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,574.47,461.56
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,565.98,452.62
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,543.02,431.93
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,569.01,451.11
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,602.19,474.76
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,749.79,586.42
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,890.96,684.8
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,920.75,703.04
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,955.23,725.42
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,982.88,742.06
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,1007.08,756.4
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,1026.2,768.38
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,1041.67,778.05
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,1050.9,784.2
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,1056.32,788.04
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,1055.4,787.84
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,1050.64,785.29
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,1039.1,778.38
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,1023.89,769.16
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,1004.06,756.52
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,980.74,741.61
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,957.74,727.34
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,921.96,704.24
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,883.41,680.08
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,842.29,653.83
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,792.12,619.55
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,740.82,583.66
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,594.19,472.31
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,460.1,367.76
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,499.62,400.73
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,513.57,410.98
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,450.44,359.61
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,389.46,308.77
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,325.0,253.89
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,264.91,201.51
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,203.08,148.16
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,146.33,100.0
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,92.84,58.71
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,51.91,31.4
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,23.05,11.66
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,9.1,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,13.64,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,23.48,12.06
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,49.48,28.83
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,96.24,59.74
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,149.26,101.77
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,209.99,153.47
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,262.06,199.82
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,322.04,253.03
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,355.14,285.45
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,368.32,298.73
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,409.78,333.17
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,440.81,358.26
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,514.77,416.48
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,586.88,472.01
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,657.97,525.32
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,728.35,576.99
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,812.03,637.51
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,895.94,694.82
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,771.32,600.95
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,598.89,466.46
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,815.16,634.22
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,1014.53,775.63
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,974.88,746.45
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,915.81,701.84
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,919.02,704.19
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,919.33,704.11
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,917.82,703.64
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,913.59,701.33
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,911.89,702.02
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,907.03,700.77
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,960.6,742.68
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,993.73,766.58
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,959.34,743.48
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,922.34,718.85
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,883.23,692.17
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,841.68,663.54
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,725.48,577.18
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,611.21,488.71
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,631.6,508.0
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,633.3,511.52
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,576.03,466.11
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,518.15,419.19
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,454.29,366.57
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,392.58,314.16
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,328.88,258.82
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,268.63,205.22
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,205.77,149.89
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,150.17,102.02
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,94.14,58.21
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,51.97,30.36
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,23.82,12.71
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,13.19,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,23.81,13.16
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,51.2,28.31
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,100.49,60.29
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,153.59,102.67
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,215.46,155.97
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,277.23,211.51
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,344.25,271.15
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,407.5,326.89
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,472.82,382.66
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,536.11,434.81
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,600.16,485.79
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,658.25,530.51
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,715.47,573.2
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,768.96,612.31
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,820.96,648.42
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,862.0,675.13
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,906.9,704.32
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,945.17,728.43
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,980.41,750.24
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,1009.93,768.3
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,1036.05,784.01
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,1055.18,796.53
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,1070.51,806.63
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,1080.89,813.91
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,1087.33,818.71
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,1085.77,817.95
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,1080.19,814.7
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,1070.51,807.45
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,1056.79,797.61
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,1035.39,784.24
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,1010.28,768.4
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,979.99,748.96
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,946.24,727.04
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,906.04,700.07
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,863.1,670.99
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,814.41,637.49
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,763.76,602.21
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,709.18,562.35
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,656.59,521.57
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,595.0,473.14
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,533.58,423.81
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,469.27,371.32
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,406.4,318.36
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,340.59,261.73
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,276.92,205.63
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,212.42,149.36
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,154.17,99.38
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,97.36,55.15
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,50.77,25.75
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,20.56,10.39
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,13.19,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,23.65,13.51
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,52.19,28.53
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,101.66,60.73
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,154.62,102.89
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,215.89,155.25
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,276.88,208.96
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,342.8,265.91
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,406.09,319.32
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,472.24,372.9
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,534.42,422.33
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,597.41,470.63
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,656.32,514.31
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,714.77,556.28
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,767.86,592.31
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,813.73,621.76
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,860.05,651.61
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,904.19,679.63
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,941.65,702.41
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,976.04,723.03
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,1004.34,739.55
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,1029.09,753.78
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,1048.15,765.84
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,1063.41,775.61
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,1073.26,780.55
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,1079.15,783.11
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,1078.03,782.34
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,1072.9,779.22
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,1062.79,773.6
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,1048.74,765.58
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,1027.92,752.29
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,1003.41,736.73
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,972.14,717.26
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,937.65,695.64
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,898.75,670.56
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,857.09,643.48
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,809.93,612.42
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,760.67,579.61
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,710.19,545.47
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,653.95,505.12
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,594.36,460.22
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,534.49,413.81
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,470.12,362.95
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,407.19,311.55
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,341.33,256.08
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,277.57,201.15
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,213.25,146.69
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,155.07,98.03
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,97.52,54.91
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,51.98,27.21
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,22.28,11.85
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,12.22,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,24.23,14.05
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,53.94,30.34
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,101.65,61.43
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,153.04,101.68
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,212.07,150.83
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,270.88,201.23
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,334.82,255.12
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,396.29,306.08
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,460.26,357.27
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,520.92,404.27
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,582.69,450.46
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,639.15,490.75
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,695.92,529.9
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,748.08,565.31
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,798.92,597.65
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,846.4,627.64
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,892.16,656.16
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,921.25,674.27
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,955.22,695.7
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,984.55,712.64
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,1010.71,727.55
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,1030.16,739.02
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,1045.94,748.33
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,1055.47,752.38
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,1061.18,754.21
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,1059.52,752.41
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,1053.98,748.42
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,1043.62,740.14
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,1029.47,729.71
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,1008.71,716.04
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,984.41,700.31
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,954.74,681.28
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,921.83,660.27
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,882.93,636.14
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,841.4,610.22
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,801.97,585.49
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,753.75,554.7
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,699.64,519.07
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,644.42,480.92
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,585.85,439.23
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,526.81,395.72
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,463.12,347.91
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,400.86,299.24
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,335.53,246.52
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,274.06,195.2
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,210.33,142.57
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,152.64,95.28
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,96.38,53.35
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,50.38,25.42
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,21.29,11.2
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,11.25,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,12.45,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,25.2,15.09
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,55.33,29.56
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,105.49,61.62
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,159.22,103.19
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,221.49,154.73
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,282.81,207.7
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,348.75,263.71
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,413.15,316.64
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,478.92,368.6
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,540.55,415.52
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,602.8,461.09
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,661.12,502.2
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,718.72,541.4
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,766.54,572.86
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,816.66,604.67
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,862.24,633.64
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,905.55,660.88
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,942.54,683.92
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,976.41,704.93
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,1004.12,720.61
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,1028.26,734.07
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,1046.25,744.51
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,1060.4,752.69
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,1069.15,756.19
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,1073.93,757.41
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,1072.2,755.56
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,1066.51,751.46
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,1053.44,741.55
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,1036.6,729.53
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,1016.0,716.8
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,991.8,701.96
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,959.61,682.19
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,924.4,660.56
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,885.3,637.04
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,843.59,611.63
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,772.41,566.45
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,700.83,518.52
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,673.57,501.73
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,638.95,478.61
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,560.9,422.48
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,486.62,367.75
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,439.48,331.81
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,391.15,293.16
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,326.19,241.14
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,265.92,191.53
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,204.76,141.53
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,150.29,97.49
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,95.04,56.57
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,52.85,30.24
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,26.45,15.57
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.29,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.76,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,27.27,17.07
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,56.34,32.16
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,105.16,64.39
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,156.03,103.41
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,216.66,153.23
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,275.69,203.49
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,339.61,256.73
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,402.74,308.08
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,470.03,360.73
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,531.26,406.03
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,593.27,449.67
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,651.27,488.21
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,708.87,524.74
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,761.46,557.79
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,806.9,584.81
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,849.72,610.8
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,889.57,634.65
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,911.2,648.55
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,924.39,657.47
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,967.61,683.91
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,1004.66,705.95
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,976.96,689.68
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,918.99,651.27
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,898.96,639.41
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,875.71,624.86
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,837.92,599.57
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,787.39,566.01
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,792.57,571.69
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,807.54,583.02
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,830.67,600.63
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,848.94,614.93
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,749.1,547.04
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,644.47,474.86
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,566.38,421.71
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,503.5,377.65
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,384.24,291.43
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,282.21,215.13
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,275.13,211.62
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,267.28,207.07
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,268.99,209.72
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,267.57,209.56
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,273.18,214.91
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,269.68,211.89
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,228.36,178.28
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,186.83,144.09
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,148.28,112.11
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,112.34,82.28
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,78.61,55.03
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,48.63,32.23
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,27.74,17.02
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,12.33,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,13.15,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,26.73,17.06
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,58.79,31.98
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,110.03,65.24
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,164.04,107.63
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,226.6,160.25
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,287.86,213.76
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,354.48,270.68
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,417.57,323.52
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,483.01,376.26
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,544.52,424.36
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,606.43,471.01
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,663.91,512.24
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,716.65,548.83
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,767.45,583.35
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,816.41,615.61
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,861.34,644.09
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,903.87,670.69
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,940.35,693.87
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,973.68,714.94
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,998.46,729.07
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,1019.26,740.71
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,1037.36,752.14
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,1051.68,761.3
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,1055.75,763.2
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,1055.73,762.7
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,1053.92,762.12
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,1048.31,759.25
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,1037.44,753.15
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,1022.81,744.75
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,1001.65,733.63
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,977.04,720.25
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,946.36,701.39
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,912.67,680.43
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,881.32,662.2
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,839.25,636.31
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,791.13,604.66
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,741.4,571.32
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,641.36,498.26
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,544.49,426.0
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,538.22,421.95
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,514.86,403.18
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,452.0,353.62
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,390.97,303.9
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,327.68,250.38
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,267.79,198.44
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,206.49,145.82
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,151.48,99.51
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,97.82,58.38
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,54.13,30.85
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,27.2,16.87
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,19.4,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,16.38,1.2
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,31.84,21.41
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,57.84,38.22
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,93.89,64.27
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,134.22,96.67
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,179.23,134.12
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,223.3,171.16
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,276.97,216.05
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,329.19,259.13
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,384.08,303.32
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,390.39,309.06
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,384.28,304.04
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,440.01,346.51
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,490.83,384.25
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,527.68,411.22
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,563.96,437.52
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,607.28,468.47
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,651.06,499.3
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,658.7,503.15
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,663.25,505.01
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,669.06,507.29
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,659.12,498.65
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,753.67,568.29
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,848.79,636.06
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,858.39,642.44
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,865.65,648.03
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,955.12,714.18
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,1028.63,763.13
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,858.71,645.55
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,661.57,500.56
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,647.63,492.88
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,632.44,483.08
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,653.82,500.47
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,658.57,505.86
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,629.38,485.29
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,599.42,464.14
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,568.19,442.21
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,535.54,418.86
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,498.12,391.98
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,460.13,364.09
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,429.53,340.87
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,395.98,314.53
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,350.45,278.27
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,304.43,240.52
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,297.0,229.63
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,268.91,198.71
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,207.18,145.13
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,151.46,97.82
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,96.81,55.83
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,51.84,28.01
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,26.81,16.7
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,21.63,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.82,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,7.02,0.4
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.79,1.92
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,10.99,3.81
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,13.2,5.69
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,68.12,52.3
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,123.72,98.38
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,77.51,59.59
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,31.8,21.17
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,31.38,20.76
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,30.96,20.33
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,40.73,28.42
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,50.53,36.48
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,137.41,107.8
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,226.92,179.49
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,169.61,133.09
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,112.65,86.76
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,359.87,286.71
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,601.28,472.37
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,437.4,345.78
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,274.47,216.7
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,200.05,157.49
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,126.64,98.11
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,94.33,72.03
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,62.32,45.93
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,174.93,138.22
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,290.29,230.68
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,261.44,207.58
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,232.83,184.82
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,494.85,398.15
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,722.79,574.29
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,520.05,415.6
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,319.35,254.52
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,486.82,393.18
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,622.69,501.07
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,458.05,370.11
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,307.69,248.07
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,339.48,275.57
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,359.8,292.28
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,213.45,173.23
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,84.15,66.09
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,73.43,57.29
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,62.77,48.34
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,128.85,94.55
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,154.98,102.61
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,99.94,60.23
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,56.57,33.44
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,28.03,18.19
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,17.31,0.0
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
