Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.64,3.96
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,31.06,21.26
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,64.18,37.82
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,112.61,70.46
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,164.18,112.24
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,222.87,162.9
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,281.25,214.61
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,344.29,269.63
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,405.94,322.42
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,470.66,376.04
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,530.55,424.36
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,590.75,471.33
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,647.35,514.38
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,703.62,555.98
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,754.57,592.94
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,803.95,627.01
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,843.94,652.87
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,887.87,681.25
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,923.74,705.04
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,956.57,726.72
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,982.95,743.01
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,1005.8,756.94
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,1023.51,768.11
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,1037.51,776.92
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,1045.76,782.03
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,1050.16,784.76
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,1048.7,783.77
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,1043.4,780.4
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,1030.38,771.0
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,1013.71,759.34
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,992.45,747.54
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,967.73,733.38
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,935.88,713.22
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,901.26,690.99
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,862.69,665.51
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,828.01,642.58
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,700.25,549.0
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,569.42,448.57
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,609.33,483.59
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,622.81,496.61
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,563.3,449.63
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,504.28,402.2
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,442.83,352.22
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,383.31,302.27
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,320.76,248.76
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,262.62,197.97
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,203.6,146.7
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,148.79,100.26
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,97.18,61.12
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,56.96,35.65
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,30.62,20.34
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,17.91,0.93
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.55,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,20.57,8.16
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,35.84,25.39
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,60.69,43.21
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,92.29,67.85
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,127.36,96.79
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,166.45,129.88
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,206.42,164.32
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,248.57,200.26
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,294.93,238.59
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,341.91,276.96
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,331.29,268.11
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,308.43,248.39
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,426.36,342.71
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,552.98,440.64
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,487.74,386.63
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,396.9,312.73
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,554.75,436.2
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,715.97,556.12
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,745.47,574.5
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,773.21,592.29
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,793.98,604.83
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,812.48,615.73
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,827.68,626.79
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,840.78,636.44
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,765.1,581.05
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,685.06,521.8
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,683.45,521.45
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,680.6,519.8
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,872.95,667.65
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,1025.29,777.76
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,918.49,705.16
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,803.85,621.15
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,725.16,564.07
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,661.27,516.22
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,722.74,568.34
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,764.75,605.04
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,706.19,562.46
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,644.82,517.33
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,576.96,465.1
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,513.59,415.48
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,504.12,408.99
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,486.76,394.97
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,427.47,346.07
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,370.85,298.36
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,314.07,248.89
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,259.05,200.05
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,201.81,150.72
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,151.31,108.23
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,102.95,69.81
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,61.66,40.96
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,34.83,24.24
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,18.67,2.96
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,10.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,10.01,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,19.01,8.17
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,28.85,19.8
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,64.69,34.56
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,117.26,69.75
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,173.0,115.51
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,237.25,171.9
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,299.26,228.73
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,365.06,288.39
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,427.89,344.08
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,492.41,399.45
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,554.76,451.1
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,615.36,499.66
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,672.54,544.01
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,728.79,586.28
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,781.36,624.25
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,832.06,660.19
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,876.62,690.02
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,918.54,717.66
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,955.91,743.25
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,990.06,766.52
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,1017.9,783.86
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,1042.11,798.69
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,1060.11,810.38
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,1074.17,819.49
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,1082.27,823.55
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,1086.29,825.0
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,1084.72,822.92
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,1079.09,818.24
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,1063.75,808.14
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,1044.67,795.65
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,1023.12,780.6
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,997.94,763.17
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,967.05,741.99
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,932.97,718.81
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,893.53,692.07
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,851.37,663.25
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,803.63,630.2
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,753.95,595.43
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,703.95,559.56
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,648.57,518.05
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,589.03,471.34
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,529.39,423.17
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,465.96,371.03
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,403.94,318.37
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,337.91,260.7
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,276.18,205.57
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,213.24,150.44
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,156.14,101.5
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,100.66,58.95
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,55.57,31.64
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,28.67,19.0
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,18.1,3.99
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.82,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,21.87,10.92
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,33.25,23.59
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,65.95,39.39
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,114.18,72.81
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,163.89,113.46
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,219.24,161.22
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,272.37,207.37
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,332.56,259.35
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,400.06,315.87
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,470.53,372.62
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,487.33,387.04
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,482.35,383.08
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,550.27,435.18
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,628.92,493.35
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,650.5,507.35
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,670.16,519.82
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,724.85,557.78
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,780.1,594.96
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,807.52,613.2
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,831.88,629.48
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,855.71,644.46
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,876.97,657.59
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,950.09,711.41
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,1012.28,752.96
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,928.07,695.5
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,828.44,623.14
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,801.36,605.04
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,784.24,592.87
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,778.1,588.89
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,770.07,583.49
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,866.77,659.51
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,937.7,713.63
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,912.32,696.92
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,883.5,678.52
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,845.02,654.14
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,804.31,627.89
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,764.12,600.13
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,718.26,567.0
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,665.73,528.83
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,612.59,489.15
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,556.86,445.52
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,500.95,400.52
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,440.03,350.88
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,381.05,301.32
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,321.01,249.6
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,263.79,199.14
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,204.89,147.81
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,152.26,103.07
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,99.3,62.32
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,58.32,36.44
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,32.13,22.05
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,19.59,5.93
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,10.91,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,21.1,10.71
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,33.79,23.9
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,67.34,38.97
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,115.84,71.8
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,95.24,65.64
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,40.58,29.34
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,61.89,47.55
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,83.17,65.46
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,97.48,77.13
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,111.89,88.71
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,150.39,120.31
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,189.94,152.37
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,268.13,215.36
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,345.99,276.73
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,421.08,335.75
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,492.26,390.97
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,507.11,401.37
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,520.32,410.7
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,520.16,410.44
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,518.23,408.86
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,382.95,303.79
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,248.82,196.89
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,290.71,230.34
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,332.99,263.5
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,648.24,514.46
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,938.55,731.1
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,905.2,704.12
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,869.32,677.27
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,802.75,627.47
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,748.24,585.8
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,872.74,684.78
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,970.36,757.83
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,712.86,565.01
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,435.98,345.38
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,504.94,402.38
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,565.85,451.19
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,482.84,386.46
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,414.27,332.45
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,467.02,377.14
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,504.77,408.32
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,511.75,414.36
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,506.98,409.51
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,379.44,306.46
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,274.75,221.8
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,202.74,162.81
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,143.39,114.83
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,116.5,92.54
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,91.59,71.84
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,69.31,53.06
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,48.98,35.82
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,31.88,21.93
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,14.97,3.91
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,6.37,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,12.73,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,21.9,11.89
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,33.69,24.09
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,68.38,39.05
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,117.74,72.42
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,170.52,115.47
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,229.71,166.66
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,288.3,218.87
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,350.88,273.76
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,372.62,296.43
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,377.89,302.8
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,479.01,383.66
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,594.87,474.17
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,650.85,516.05
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,706.24,556.54
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,753.2,588.87
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,802.17,621.13
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,848.03,650.97
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,892.1,679.18
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,928.2,701.63
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,961.21,721.86
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,988.19,737.95
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,1011.6,751.66
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,1029.82,763.43
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,1044.28,772.86
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,1052.46,778.29
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,1056.73,781.33
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,1055.57,781.36
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,1050.5,778.96
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,1040.51,771.93
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,1026.63,762.43
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,1006.63,751.52
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,983.0,738.17
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,952.25,718.52
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,918.35,696.65
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,880.48,672.91
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,839.84,646.98
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,792.94,615.25
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,744.16,581.79
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,691.62,544.54
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,640.41,506.46
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,581.09,460.15
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,522.11,412.81
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,459.94,362.95
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,399.08,312.28
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,333.52,255.94
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,273.01,202.72
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,211.86,149.41
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,156.37,102.13
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,102.07,61.08
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,58.96,35.38
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,31.4,21.49
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,21.19,8.66
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,12.34,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,28.66,17.61
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,45.21,34.16
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,76.66,51.82
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,120.77,83.3
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,168.03,120.89
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,223.64,167.59
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,278.11,215.31
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,337.37,266.79
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,398.01,318.16
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,458.86,368.44
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,515.83,414.98
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,573.93,461.14
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,628.48,502.72
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,683.15,543.27
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,732.08,579.35
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,779.84,613.87
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,824.72,645.51
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,872.54,678.39
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,908.1,700.69
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,940.88,720.94
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,967.72,736.97
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,991.37,750.81
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,1009.8,763.84
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,1024.69,774.61
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,1032.5,779.65
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,1036.59,782.28
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,1035.92,782.55
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,1031.52,780.44
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,1010.95,767.76
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,999.07,761.12
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,979.76,748.44
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,967.04,740.44
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,936.48,720.3
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,903.03,698.11
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,864.39,673.25
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,823.3,646.36
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,776.66,614.16
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,728.44,579.27
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,648.79,518.15
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,572.49,458.66
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,495.49,397.7
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,429.8,344.65
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,412.22,329.48
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,386.24,305.27
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,313.1,243.0
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,246.96,186.1
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,190.93,138.55
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,146.18,102.01
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,99.76,66.05
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,60.94,40.21
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,36.84,26.26
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,22.59,10.33
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,7.28,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.6,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,23.83,13.99
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,36.13,26.13
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,72.54,41.76
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,122.82,75.8
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,175.88,118.71
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,235.73,170.17
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,295.38,223.24
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,358.87,279.0
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,420.34,332.25
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,484.5,386.21
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,543.75,435.28
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,603.35,483.25
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,659.6,526.37
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,715.11,567.66
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,764.88,602.98
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,807.58,631.36
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,852.84,661.53
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,896.14,689.93
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,931.53,713.54
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,963.81,734.93
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,990.41,750.87
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,1013.53,764.4
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,1030.63,774.93
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,1043.96,783.0
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,1051.99,786.51
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,1056.15,787.57
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,1054.43,785.94
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,1048.83,781.88
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,1037.41,774.07
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,1022.21,763.88
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,1000.91,749.71
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,976.06,733.44
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,946.79,712.76
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,914.24,689.9
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,875.21,663.66
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,833.52,635.46
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,788.11,604.67
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,740.57,572.07
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,688.1,533.92
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,634.42,493.41
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,578.87,450.47
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,520.56,404.29
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,458.94,354.76
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,398.42,304.54
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,335.79,251.32
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,275.64,198.98
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,212.32,144.71
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,155.72,97.2
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,100.58,55.63
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,53.71,28.37
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,27.38,17.72
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,19.42,8.35
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,7.73,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.78,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,23.31,13.7
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,32.47,22.89
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,70.26,38.12
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,121.33,71.98
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,175.27,115.15
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,235.3,166.1
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,296.02,218.55
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,358.42,271.48
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,419.01,321.34
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,481.22,370.58
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,540.69,414.88
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,600.4,457.22
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,653.15,493.37
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,706.93,528.76
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,756.41,560.19
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,804.09,589.14
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,846.62,613.85
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,886.49,636.51
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,921.55,659.01
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,953.53,679.61
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,979.48,695.15
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,1001.92,708.57
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,1019.28,721.18
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,1032.93,731.59
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,1040.36,736.77
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,1043.96,739.63
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,1042.72,740.28
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,1037.67,738.66
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,1025.38,733.21
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,1009.41,725.39
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,989.81,716.06
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,966.7,704.36
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,936.18,686.76
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,902.66,666.93
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,864.77,643.14
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,824.24,617.32
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,778.2,587.39
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,734.64,558.7
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,681.93,522.03
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,628.15,483.51
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,570.21,440.72
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,512.63,396.71
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,451.46,348.15
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,390.58,298.28
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,327.72,245.72
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,268.65,195.18
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,208.9,144.5
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,154.77,99.64
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,101.92,60.48
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,58.9,35.07
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,32.07,21.88
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,21.9,10.67
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,8.64,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,15.58,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,26.82,16.87
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,38.39,28.14
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,73.51,44.16
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,122.88,78.08
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,173.49,118.82
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,230.37,167.16
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,286.71,215.88
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,347.17,267.13
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,395.31,307.97
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,442.6,346.54
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,510.69,398.99
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,582.15,451.85
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,634.96,489.73
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,687.49,526.32
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,736.25,559.16
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,783.57,589.29
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,828.98,616.53
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,865.64,637.52
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,900.01,656.66
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,931.52,673.67
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,956.77,686.49
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,978.68,697.13
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,995.73,706.98
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,1009.27,714.79
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,1015.27,716.69
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,1017.61,716.56
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,1015.89,717.32
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,1010.58,715.93
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,998.24,708.84
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,982.5,699.67
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,961.54,689.91
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,947.12,684.2
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,915.8,666.66
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,881.81,647.14
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,797.47,593.14
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,710.34,533.01
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,695.2,525.56
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,671.44,510.97
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,640.89,491.08
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,604.2,465.83
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,528.88,410.05
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,459.04,357.01
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,373.4,291.07
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,300.31,234.13
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,255.65,197.48
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,212.11,160.82
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,168.95,125.58
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,131.33,95.57
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,93.59,66.35
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,62.31,44.04
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,40.37,29.28
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,24.13,12.88
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,13.19,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
