Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,24.58,15.16
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,38.84,28.63
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,57.36,43.27
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,76.89,59.93
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,96.93,76.41
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,118.95,94.29
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,149.66,119.09
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,182.86,145.72
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,238.02,189.12
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,296.42,234.42
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,379.35,298.41
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,476.14,371.43
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,493.67,383.38
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,512.42,396.19
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,568.12,436.5
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,635.28,483.59
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,643.83,487.62
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,657.21,495.27
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,623.27,467.46
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,571.9,427.8
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,574.13,428.19
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,575.03,427.19
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,684.16,504.71
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,782.51,571.52
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,767.4,558.18
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,750.23,544.86
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,742.51,539.72
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,733.26,533.51
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,737.36,537.14
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,739.53,539.38
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,768.01,562.29
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,802.95,588.83
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,762.53,562.48
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,721.58,536.04
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,688.14,515.61
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,645.14,488.05
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,622.02,473.23
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,588.23,450.37
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,517.77,400.09
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,459.25,357.43
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,311.19,244.64
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,177.24,139.04
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,244.97,194.18
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,291.67,229.53
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,231.98,181.57
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,178.66,139.13
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,144.94,111.58
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,114.46,86.91
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,85.02,63.17
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,59.36,43.14
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,39.95,28.99
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,23.42,12.7
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,12.28,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,8.78,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,24.64,15.29
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,39.68,29.35
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,58.23,43.98
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,77.85,60.75
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,99.16,78.48
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,122.69,97.99
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,182.44,145.18
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,256.83,205.14
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,302.36,242.32
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,350.51,280.96
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,379.43,303.78
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,398.73,318.36
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,451.82,358.25
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,500.59,393.75
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,490.24,383.79
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,481.9,375.32
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,532.98,412.07
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,585.94,448.79
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,633.67,481.14
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,671.19,506.0
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,681.36,510.86
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,689.78,514.76
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,726.83,541.71
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,763.33,567.87
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,772.89,574.15
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,780.75,579.52
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,773.93,575.21
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,765.39,569.89
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,773.16,576.31
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,778.46,580.89
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,764.18,571.99
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,748.0,561.91
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,752.02,565.8
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,742.43,560.23
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,701.87,532.53
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,661.04,504.4
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,630.25,484.01
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,597.13,461.33
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,560.01,435.59
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,520.83,407.55
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,409.87,322.62
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,315.63,249.25
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,296.27,234.56
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,276.25,218.09
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,242.78,190.04
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,207.29,159.32
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,165.95,125.3
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,129.51,96.05
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,94.29,68.17
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,63.3,45.25
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,41.55,30.41
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,25.59,14.7
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,13.14,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,9.55,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,18.19,3.12
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,33.49,22.93
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,47.5,36.25
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,77.57,54.14
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,114.57,81.71
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,151.75,110.9
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,197.38,148.68
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,198.39,156.1
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,177.65,142.7
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,235.48,189.22
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,297.14,238.28
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,343.31,274.39
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,392.25,312.1
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,392.81,310.91
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,387.96,305.29
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,390.06,306.18
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,398.07,311.39
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,421.32,327.91
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,444.54,344.15
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,557.25,429.54
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,675.78,516.09
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,439.4,340.19
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,190.68,146.54
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,172.93,133.05
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,155.12,118.97
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,205.58,158.63
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,256.49,197.99
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,182.87,140.57
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,110.2,83.15
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,362.5,281.95
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,601.79,458.3
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,516.31,394.17
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,445.06,341.16
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,297.94,230.59
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,150.48,115.54
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,119.99,91.82
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,89.83,67.82
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,335.91,267.6
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,551.81,431.98
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,411.62,324.08
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,286.19,226.07
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,213.69,169.25
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,142.2,111.92
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,95.69,74.37
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,49.47,36.18
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,144.02,112.53
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,214.03,164.24
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,171.21,128.1
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,132.81,96.62
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,95.72,67.18
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,62.69,43.56
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,40.48,29.57
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,26.56,15.78
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,13.66,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,9.22,2.31
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,12.3,5.03
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,15.39,7.71
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,18.48,10.34
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,67.67,52.43
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,116.54,93.34
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,131.89,105.68
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,147.45,118.13
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,142.37,113.35
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,137.08,108.48
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,121.03,94.89
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,104.94,81.36
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,110.4,85.66
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,115.89,89.94
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,97.05,74.3
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,78.25,58.77
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,75.61,56.55
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,72.98,54.33
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,155.54,120.83
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,239.71,186.64
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,253.56,196.98
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,267.4,207.51
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,273.68,212.25
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,279.88,216.97
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,265.31,205.69
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,250.67,194.43
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,251.85,195.46
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,252.94,196.39
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,164.81,127.44
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,78.39,58.36
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,110.31,84.33
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,142.32,110.06
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,151.15,117.45
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,159.89,124.88
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,181.06,142.05
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,201.99,158.98
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,163.81,128.64
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,126.37,98.69
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,124.45,97.48
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,122.51,96.2
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,90.8,70.53
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,59.24,44.56
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,54.34,40.62
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,49.45,36.61
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,41.46,29.97
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,33.49,23.23
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,60.7,40.35
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,65.78,43.84
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,42.15,31.23
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,28.75,17.92
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,14.74,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,3.18,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,14.95,7.29
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,23.77,15.51
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,34.39,24.0
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,45.02,33.31
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,56.98,43.55
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,68.85,53.52
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,110.75,88.36
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,154.42,124.08
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,221.34,177.81
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,299.28,239.83
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,337.94,270.31
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,377.78,301.38
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,368.33,292.34
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,345.81,272.98
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,312.63,246.37
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,269.13,211.49
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,208.51,163.22
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,147.59,114.29
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,152.77,118.41
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,158.01,122.45
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,203.2,157.83
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,248.94,192.93
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,380.89,294.06
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,506.31,386.31
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,349.97,268.85
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,188.44,144.47
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,174.08,133.62
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,159.71,122.36
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,198.34,152.44
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,237.05,182.05
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,268.78,206.78
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,300.41,231.39
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,243.14,187.62
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,186.75,144.08
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,277.06,215.18
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,360.07,278.74
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,364.17,282.42
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,366.61,285.16
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,274.55,214.85
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,182.98,143.24
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,162.77,127.62
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,143.03,112.09
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,126.28,99.08
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,109.66,85.97
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,95.34,74.42
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,81.13,62.82
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,68.74,52.7
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,56.45,42.46
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,44.59,32.38
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,32.62,22.06
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,22.45,13.99
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,12.3,4.49
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.82,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,8.34,1.57
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,13.18,6.07
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,19.35,10.99
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,25.53,16.36
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,31.72,21.65
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,37.92,26.85
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,84.16,65.69
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,130.36,103.52
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,163.0,129.38
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,200.47,158.82
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,221.94,175.41
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,243.7,192.11
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,280.7,220.28
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,319.01,248.96
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,319.43,248.52
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,318.78,247.43
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,370.56,286.3
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,423.91,325.42
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,443.05,339.12
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,462.06,352.89
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,427.46,326.13
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,391.61,298.55
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,433.83,330.3
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,476.32,361.6
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,480.03,364.37
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,483.33,367.09
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,482.22,366.4
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,480.64,365.43
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,754.9,574.64
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,977.1,730.23
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,956.38,714.79
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,932.41,699.45
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,902.87,680.71
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,870.62,660.03
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,833.39,636.65
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,793.88,611.41
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,750.83,582.15
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,705.6,549.72
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,655.63,512.69
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,604.8,474.19
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,549.92,431.86
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,494.78,388.13
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,436.1,340.98
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,378.95,293.58
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,320.16,243.67
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,263.81,194.66
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,206.95,145.64
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,155.33,102.3
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,104.75,63.56
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,61.09,36.88
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,35.37,25.14
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,26.49,16.24
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,12.73,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,22.63,10.13
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,32.85,22.89
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,43.49,33.04
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,81.16,49.8
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,130.93,84.66
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,122.75,89.0
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,83.53,65.92
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,96.03,76.35
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,108.59,86.64
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,110.18,87.48
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,111.69,88.27
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,122.09,96.56
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,132.53,104.82
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,158.0,125.12
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,183.94,145.51
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,206.66,163.06
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,229.73,180.71
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,258.09,202.35
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,286.86,224.03
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,347.47,270.54
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,400.37,310.42
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,463.86,357.7
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,528.6,404.94
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,667.39,507.55
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,784.37,591.17
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,921.84,691.7
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,1026.5,760.54
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,1024.67,758.81
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,1019.15,755.78
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,1007.04,748.51
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,991.36,738.99
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,972.16,727.18
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,949.54,713.1
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,920.45,694.61
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,888.33,673.98
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,851.56,650.93
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,812.19,625.8
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,768.04,596.04
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,725.78,566.83
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,674.85,529.94
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,622.78,491.19
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,566.58,447.42
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,510.21,402.25
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,450.75,353.83
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,392.39,304.76
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,330.06,250.86
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,271.81,199.37
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,212.73,147.95
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,158.53,102.06
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,105.64,62.29
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,61.39,36.49
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,36.2,26.07
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,26.52,16.57
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,13.35,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,12.73,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.89,10.25
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.84,22.95
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,43.49,33.07
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,83.6,51.31
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,131.98,84.81
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,112.98,80.37
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,61.0,46.75
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,76.43,59.66
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,91.92,72.34
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,106.19,83.8
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,120.56,95.16
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,136.62,107.74
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,152.84,120.25
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,184.91,145.07
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,217.79,169.92
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,320.22,248.87
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,422.22,324.32
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,515.27,391.47
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,614.6,460.76
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,770.92,573.54
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,927.87,677.95
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,954.33,691.77
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,977.71,705.17
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,995.0,716.15
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,1008.85,725.09
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,1017.17,729.99
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,1021.89,732.75
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,1020.07,732.91
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,1014.61,730.89
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,994.8,718.95
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,983.55,712.54
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,963.91,701.45
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,940.97,688.21
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,911.69,670.7
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,887.32,656.34
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,849.91,632.66
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,810.05,607.15
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,765.34,578.25
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,718.74,546.46
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,668.01,511.21
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,616.3,474.15
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,561.13,433.44
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,505.09,390.59
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,445.94,343.73
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,388.09,296.29
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,327.94,245.74
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,270.27,196.09
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,212.36,146.83
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,159.37,102.84
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,107.59,64.15
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,63.56,38.26
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,36.9,26.47
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,28.05,17.8
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,14.13,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,11.82,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,21.15,10.2
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,30.37,20.82
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,39.24,29.2
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,79.85,45.52
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,130.3,79.9
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,131.95,94.3
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,96.36,76.15
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,117.42,93.3
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,139.1,110.61
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,162.42,129.02
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,186.57,147.85
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,222.27,175.63
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,256.48,201.76
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,356.13,279.01
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,458.68,355.83
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,546.27,420.23
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,642.92,489.21
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,697.11,525.82
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,752.58,562.89
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,849.91,632.16
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,935.42,687.11
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,960.01,700.04
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,981.24,711.46
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,998.08,722.21
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,1011.41,730.87
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,1019.28,735.47
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,1023.55,737.92
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,1021.26,737.1
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,1015.36,734.15
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,1006.89,728.26
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,994.6,720.05
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,973.99,707.98
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,950.0,693.77
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,921.33,675.61
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,889.55,655.29
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,852.34,633.28
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,812.56,609.19
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,767.77,580.11
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,724.94,551.45
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,672.98,515.22
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,619.98,477.16
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,563.96,434.74
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,507.88,391.01
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,448.56,344.06
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,388.96,295.38
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,328.46,244.68
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,270.65,195.05
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,211.78,145.05
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,157.67,100.17
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,105.44,61.15
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,60.81,35.25
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,35.56,25.25
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,27.51,17.41
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,13.33,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,13.19,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,22.64,11.75
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,34.3,24.3
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,45.6,34.85
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,83.1,51.69
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,129.99,84.31
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,116.12,83.43
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,69.74,53.98
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,104.45,82.87
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,139.93,111.8
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,162.15,129.39
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,185.13,147.4
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,251.15,199.79
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,319.25,252.69
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,433.27,341.38
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,549.4,429.06
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,663.04,514.03
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,776.85,596.15
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,818.46,621.84
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,858.02,646.38
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,892.44,667.95
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,924.07,687.49
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,948.64,701.44
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,969.91,713.22
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,976.09,715.22
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,989.5,722.14
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,995.57,724.32
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,998.16,724.43
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,996.88,723.6
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,1004.1,728.39
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,988.2,717.52
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,969.05,704.87
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,949.33,693.25
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,926.45,679.55
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,898.45,662.87
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,867.46,644.04
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,830.67,621.92
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,791.61,597.93
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,749.5,570.03
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,705.37,539.46
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,655.57,504.43
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,603.57,466.83
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,550.16,426.37
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,496.39,384.4
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,437.74,338.64
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,380.64,292.45
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,322.68,243.72
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,267.2,195.94
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,210.13,147.56
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,158.24,104.56
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,108.35,67.15
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,64.41,40.28
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,39.39,28.89
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,29.48,19.32
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,14.86,1.39
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
