Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,14.1,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,24.2,13.31
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,34.7,24.79
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,44.91,34.55
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,85.63,52.9
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,133.94,86.37
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,154.86,114.24
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,148.45,118.27
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,174.89,140.38
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,202.43,163.18
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,160.95,129.24
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,111.65,88.16
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,142.8,113.44
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,174.52,138.71
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,173.43,137.15
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,172.22,135.59
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,194.41,152.84
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,216.92,170.1
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,224.76,175.66
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,232.63,181.27
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,247.45,192.62
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,262.34,203.98
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,338.12,261.95
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,406.57,313.01
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,421.42,323.88
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,436.11,334.84
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,521.05,399.53
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,618.84,471.97
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,839.29,641.01
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,1015.96,765.42
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,1004.88,757.4
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,990.25,748.52
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,970.67,737.42
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,947.69,723.96
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,919.95,706.21
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,889.03,686.27
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,852.73,662.93
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,813.82,637.46
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,770.56,607.33
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,725.1,574.91
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,677.54,539.34
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,625.2,499.34
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,569.86,455.28
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,513.78,409.41
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,454.61,360.38
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,396.32,310.55
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,336.67,257.79
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,278.61,205.38
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,216.6,150.6
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,160.9,102.66
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,106.83,60.95
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,59.09,32.84
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,32.92,23.48
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,26.54,17.09
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,12.96,1.36
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.82,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,23.42,12.94
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.75,22.99
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,41.83,31.57
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,81.94,49.83
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,128.58,82.36
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,174.82,119.56
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,226.98,164.15
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,225.15,173.64
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,190.7,151.76
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,216.89,172.67
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,243.52,193.41
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,305.5,242.24
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,368.89,291.44
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,407.44,319.9
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,446.88,348.6
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,529.92,410.82
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,612.5,471.14
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,633.91,484.22
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,652.68,495.61
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,680.82,515.2
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,707.93,533.85
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,726.8,546.23
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,744.46,557.77
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,821.57,612.47
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,889.77,659.97
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,896.66,663.25
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,901.0,665.39
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,924.72,683.33
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,944.45,698.47
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,976.6,723.47
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,982.49,728.25
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,962.34,715.62
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,938.89,701.0
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,910.87,683.58
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,879.81,663.98
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,842.99,641.18
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,809.41,620.38
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,764.22,590.07
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,717.34,557.03
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,666.6,520.54
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,614.87,482.26
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,559.34,439.18
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,503.21,394.44
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,444.19,346.66
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,386.51,298.51
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,326.71,247.65
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,270.13,198.56
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,212.84,149.15
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,160.54,105.31
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,110.02,67.46
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,65.93,40.92
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,40.89,30.15
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,31.79,21.38
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,16.02,3.73
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.99,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,25.72,14.95
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.78,25.56
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,45.58,34.76
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,85.4,52.19
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,132.72,84.67
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,138.53,100.94
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,113.08,89.91
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,110.73,87.7
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,107.64,84.75
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,111.43,87.41
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,115.17,90.0
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,135.89,106.37
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,156.86,122.68
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,210.95,165.24
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,272.6,212.69
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,319.02,247.55
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,366.97,283.0
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,386.09,296.24
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,405.22,309.52
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,678.82,519.39
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,934.45,696.64
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,959.68,709.76
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,981.45,722.86
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,998.22,734.6
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,1011.38,744.09
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,1018.45,748.68
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,1021.8,750.9
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,1020.96,751.51
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,1016.42,749.77
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,1007.16,744.99
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,994.1,737.72
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,975.12,727.62
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,952.64,715.12
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,924.05,697.0
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,892.32,676.63
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,855.88,653.64
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,816.73,628.49
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,773.09,598.67
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,727.33,566.98
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,676.86,530.42
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,625.07,491.79
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,570.81,449.36
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,514.49,404.1
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,455.14,355.61
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,396.6,306.21
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,335.36,253.48
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,274.91,200.48
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,216.03,149.18
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,161.5,102.92
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,108.08,62.64
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,62.83,36.57
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,37.0,26.89
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,29.91,19.95
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,18.05,5.72
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,8.19,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.59,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.95,14.64
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.63,24.72
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,44.03,33.57
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,83.99,51.08
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,131.51,83.66
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,181.19,123.79
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,236.31,170.86
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,291.51,219.03
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,350.09,269.39
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,406.83,316.69
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,465.58,363.99
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,522.02,408.67
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,577.83,451.46
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,630.62,491.02
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,683.0,529.23
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,730.09,562.4
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,775.59,592.58
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,814.01,617.07
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,855.98,643.76
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,889.74,664.57
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,920.61,683.33
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,945.62,698.5
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,967.35,711.52
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,984.75,722.75
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,998.63,731.78
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,1006.05,735.67
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,1009.85,737.34
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,1009.03,737.55
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,1004.57,735.51
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,995.5,730.54
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,982.79,723.26
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,963.23,711.16
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,940.26,696.84
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,913.31,679.83
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,883.06,660.53
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,847.06,638.18
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,808.4,613.76
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,764.66,584.49
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,718.94,553.25
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,668.88,517.34
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,619.41,480.8
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,563.46,437.58
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,507.63,393.26
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,449.15,346.21
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,391.63,298.45
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,329.59,246.08
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,271.99,196.29
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,213.66,146.38
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,159.78,101.42
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,107.81,62.49
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,63.23,36.71
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,37.74,27.27
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,30.7,20.51
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,18.82,6.77
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,9.1,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.81,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,24.35,14.26
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,32.12,22.41
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,39.62,29.42
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,81.32,45.37
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,131.95,79.47
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,185.44,122.24
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,244.69,172.45
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,305.05,225.17
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,366.04,277.78
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,425.74,327.76
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,487.12,377.42
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,544.98,423.23
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,601.43,466.51
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,655.36,505.78
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,708.3,543.06
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,756.72,576.08
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,803.22,606.16
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,845.15,632.68
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,884.48,657.14
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,918.76,678.71
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,949.94,698.08
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,975.08,711.97
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,996.71,723.53
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,1013.78,733.57
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,1027.17,741.3
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,1034.4,743.71
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,1037.84,743.84
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,1036.03,742.23
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,1030.43,738.38
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,1019.6,729.89
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,1005.01,719.17
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,984.93,706.52
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,961.33,691.72
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,931.64,673.43
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,898.82,653.07
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,861.74,629.79
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,821.95,604.55
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,777.05,575.61
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,730.17,544.91
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,679.24,510.04
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,627.03,473.16
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,572.96,432.8
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,516.73,389.65
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,456.88,343.05
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,397.88,295.51
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,337.16,245.31
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,278.72,195.8
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,217.26,144.32
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,162.02,99.02
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,107.76,59.29
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,60.75,32.9
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,34.29,23.86
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,27.97,17.91
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,18.11,6.67
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,9.1,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.97,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.74,15.47
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,34.28,24.25
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,43.75,33.06
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,83.85,49.11
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,132.85,82.33
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,183.89,123.09
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,240.47,170.87
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,296.59,219.19
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,355.77,269.07
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,415.02,317.53
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,474.05,363.96
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,530.11,407.25
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,586.33,449.06
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,638.91,486.1
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,690.66,521.2
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,734.41,551.1
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,779.68,579.8
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,821.31,606.03
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,860.81,630.6
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,893.34,650.38
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,922.9,668.18
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,947.56,682.76
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,968.85,695.19
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,985.26,705.51
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,998.15,713.71
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,1004.55,716.92
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,1007.32,717.96
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,1005.09,716.96
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,999.28,713.83
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,988.95,707.92
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,975.1,699.87
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,955.47,689.53
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,932.51,677.01
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,905.71,660.57
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,875.69,641.94
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,840.0,619.11
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,801.74,594.42
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,759.09,566.72
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,714.24,536.66
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,668.05,504.52
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,617.28,468.21
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,561.36,426.99
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,505.55,384.5
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,447.6,339.51
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,390.68,293.69
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,329.34,243.16
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,272.23,194.8
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,214.57,146.05
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,161.31,102.08
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,109.17,63.01
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,63.07,35.95
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,37.15,26.69
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,30.53,20.39
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,19.2,8.0
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,10.01,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.54,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,28.84,18.39
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,38.44,28.24
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,47.78,37.07
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,88.84,54.9
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,136.92,88.22
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,174.65,125.32
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,200.37,153.12
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,259.75,200.08
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,338.61,264.87
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,359.23,286.5
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,356.24,285.76
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,395.74,317.14
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,435.04,347.43
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,562.27,448.53
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,700.79,555.68
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,750.71,592.44
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,794.12,622.92
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,835.52,650.16
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,874.21,675.21
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,908.86,698.23
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,940.65,719.11
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,969.33,736.65
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,994.94,751.99
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,1011.12,762.36
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,1023.71,770.43
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,1031.21,774.03
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,1035.04,775.28
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,1033.28,774.09
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,1027.86,770.6
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,1019.82,765.78
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,1007.94,758.46
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,937.09,712.35
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,849.55,649.18
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,850.18,653.12
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,844.55,651.95
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,802.61,622.64
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,759.36,592.07
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,683.29,535.51
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,609.9,480.04
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,551.51,435.87
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,491.08,389.52
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,521.61,415.09
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,520.54,413.74
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,450.05,356.81
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,381.54,299.74
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,309.79,239.43
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,248.98,188.54
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,200.12,146.62
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,157.41,111.28
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,112.7,76.49
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,74.24,51.1
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,50.7,39.33
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,37.93,27.31
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,24.11,12.26
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,15.32,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,30.36,19.88
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,39.17,29.03
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,47.77,37.23
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,89.24,55.06
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,138.04,88.66
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,175.83,125.99
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,200.96,153.45
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,270.31,208.21
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,362.51,283.91
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,382.93,305.75
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,381.85,307.25
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,391.18,315.38
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,385.44,310.22
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,452.8,363.18
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,520.41,415.33
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,564.35,448.88
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,608.96,482.63
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,746.23,590.36
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,876.17,685.78
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,910.19,708.42
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,941.19,729.42
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,930.99,721.69
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,894.9,692.04
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,887.75,685.31
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,876.54,675.52
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,858.1,660.63
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,837.0,643.9
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,874.72,673.37
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,909.56,700.36
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,899.43,693.79
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,886.4,685.46
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,824.48,639.58
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,762.74,593.54
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,751.24,586.62
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,736.74,577.16
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,679.81,534.15
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,618.57,487.73
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,482.26,382.35
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,357.32,283.36
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,345.28,275.37
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,332.09,266.01
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,355.79,286.02
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,369.32,296.82
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,263.47,211.94
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,171.08,137.59
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,196.6,157.2
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,207.55,162.68
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,170.34,131.33
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,136.89,103.57
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,111.49,76.44
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,70.1,43.54
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,42.34,32.12
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,34.82,24.79
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,23.44,12.24
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,9.23,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,18.49,9.96
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,32.52,23.13
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,46.0,35.55
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,61.8,47.64
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,77.89,61.53
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,94.29,75.29
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,110.91,88.98
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,157.35,126.39
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,209.47,168.55
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,221.62,178.38
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,231.46,185.93
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,270.99,217.49
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,312.62,250.36
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,376.25,299.99
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,439.08,348.18
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,441.86,349.05
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,441.53,347.61
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,401.45,315.87
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,366.08,287.52
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,395.32,309.91
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,424.93,332.19
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,354.24,277.43
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,273.88,214.67
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,512.54,401.95
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,746.5,573.87
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,600.15,463.42
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,450.22,348.91
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,469.63,364.44
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,488.55,378.83
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,515.85,399.87
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,542.12,420.03
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,461.82,359.35
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,383.01,299.14
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,376.82,295.07
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,370.33,290.52
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,271.72,214.44
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,171.18,134.85
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,379.8,305.19
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,554.96,440.92
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,404.27,322.55
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,268.95,214.52
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,328.41,263.83
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,373.89,299.67
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,361.03,288.22
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,340.68,269.16
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,296.42,230.2
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,249.74,188.15
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,209.52,150.69
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,163.53,108.94
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,113.44,69.96
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,69.06,42.54
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,42.5,32.17
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,33.24,23.39
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.27,11.67
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,12.73,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.91,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,29.58,19.4
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.78,28.66
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,47.73,37.1
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,77.72,54.16
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,83.54,66.06
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,100.79,80.29
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,118.74,94.87
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,154.0,123.3
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,192.5,154.32
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,257.03,205.34
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,328.68,261.58
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,375.49,297.66
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,420.43,331.69
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,336.3,265.38
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,233.47,182.85
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,301.09,235.92
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,366.16,285.51
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,313.49,243.84
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,252.05,195.52
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,502.67,391.0
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,749.91,570.34
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,612.58,466.22
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,453.75,345.59
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,461.12,351.92
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,468.16,357.19
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,663.79,505.02
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,846.84,636.8
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,935.76,703.67
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,999.61,747.57
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,988.45,740.54
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,973.87,731.91
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,954.07,721.14
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,931.0,708.08
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,902.23,689.64
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,870.67,669.14
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,841.48,651.15
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,802.56,625.96
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,690.63,542.0
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,584.63,459.73
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,523.16,414.09
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,471.08,374.49
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,413.14,329.15
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,355.44,283.52
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,318.68,254.41
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,284.45,226.57
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,287.29,223.94
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,263.27,195.1
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,211.98,149.6
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,165.26,109.61
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,114.29,70.04
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,69.63,42.67
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,42.43,32.11
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,33.24,23.42
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,23.79,13.13
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,15.42,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
