Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.75,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.5,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,5.7,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,7.9,1.45
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,10.98,3.85
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,14.07,6.52
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,17.16,9.16
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,20.25,11.76
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,94.18,74.11
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,169.8,136.52
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,235.0,188.47
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,312.24,249.74
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,357.22,284.79
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,404.79,321.41
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,365.32,289.06
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,310.17,243.95
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,449.46,354.0
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,602.13,469.69
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,641.38,496.9
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,688.63,530.01
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,798.45,613.73
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,908.04,691.34
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,923.58,700.8
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,944.79,714.99
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,961.38,725.69
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,974.67,734.24
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,983.35,740.16
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,988.65,743.95
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,987.03,743.19
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,981.97,740.27
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,974.72,735.99
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,953.41,722.21
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,933.84,710.45
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,911.2,696.55
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,837.32,643.85
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,759.41,585.37
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,777.66,602.66
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,779.44,607.24
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,737.9,576.95
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,696.04,546.15
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,646.64,508.92
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,596.54,470.44
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,544.2,429.58
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,491.65,387.46
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,435.27,341.92
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,380.32,296.19
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,324.45,248.09
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,270.47,200.71
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,215.28,153.21
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,164.78,110.82
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,114.23,71.63
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,71.32,44.83
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,44.77,33.92
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,36.2,25.82
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,24.17,13.55
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,12.4,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,8.78,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,17.6,9.31
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,29.54,20.45
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,41.36,31.31
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,54.65,41.36
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,68.12,52.97
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,82.56,65.1
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,97.15,77.12
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,115.57,92.29
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,134.28,107.51
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,144.97,115.75
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,155.75,124.0
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,256.04,204.84
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,368.04,292.75
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,396.05,313.23
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,423.45,333.18
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,471.28,369.57
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,521.18,407.01
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,600.73,466.55
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,677.63,522.92
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,801.81,617.2
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,910.43,694.22
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,936.52,710.97
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,959.51,726.28
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,975.98,736.88
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,989.08,745.29
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,996.87,749.18
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,1001.2,750.87
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,1000.55,751.85
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,996.4,750.61
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,984.9,743.44
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,970.04,734.12
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,951.0,721.67
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,928.71,707.06
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,901.5,689.07
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,878.85,674.27
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,841.71,649.19
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,802.14,622.31
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,759.41,592.91
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,714.54,560.24
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,664.74,523.84
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,613.9,485.68
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,560.48,443.76
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,506.49,400.19
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,449.06,353.26
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,390.98,304.41
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,332.59,253.52
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,276.1,203.34
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,218.77,153.27
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,165.74,108.16
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,114.23,68.59
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,69.08,41.3
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,41.83,31.49
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,35.42,25.29
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,24.93,14.41
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,17.03,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,5.26,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,10.54,3.36
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,18.03,10.36
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,25.53,17.29
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,33.93,23.72
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,42.35,31.04
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,50.78,38.19
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,59.22,45.22
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,71.66,55.53
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,84.0,65.6
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,94.66,74.12
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,105.37,82.59
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,121.0,95.01
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,136.73,107.35
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,200.87,158.71
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,272.05,214.44
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,336.86,264.93
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,404.49,316.8
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,504.04,392.75
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,610.21,471.39
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,766.52,593.11
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,912.84,699.4
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,937.67,715.06
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,959.22,729.47
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,975.51,740.01
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,988.35,748.31
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,996.76,753.71
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,1001.64,756.86
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,1000.52,756.08
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,995.84,753.04
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,982.81,744.81
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,966.46,734.42
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,947.74,722.47
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,925.73,708.26
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,899.41,689.75
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,869.86,668.99
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,834.25,645.14
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,796.1,619.31
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,755.09,591.16
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,711.74,560.29
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,663.19,524.68
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,615.22,488.43
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,561.26,445.74
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,506.72,401.39
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,395.7,313.02
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,302.78,239.61
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,302.41,233.85
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,276.25,202.97
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,218.83,152.3
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,165.32,106.41
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,113.06,66.38
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,67.69,39.41
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,40.06,29.94
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,34.46,24.49
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,23.81,13.69
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,14.76,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.64,2.11
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,31.02,20.81
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,40.53,30.15
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,49.77,38.8
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,87.33,54.19
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,135.75,87.38
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,184.12,126.13
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,238.01,172.07
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,292.4,219.64
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,350.03,269.38
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,405.76,316.72
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,463.38,364.21
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,518.54,408.27
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,574.43,451.38
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,626.0,490.11
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,676.96,527.26
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,723.82,561.21
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,769.14,592.84
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,808.35,617.88
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,844.8,640.72
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,878.56,661.47
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,909.62,680.2
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,935.11,695.05
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,957.46,707.79
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,963.74,711.32
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,977.08,719.74
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,984.72,723.48
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,988.97,725.14
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,988.4,725.18
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,984.42,723.13
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,977.82,719.48
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,967.48,713.47
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,948.85,702.04
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,926.94,688.5
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,900.9,670.86
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,871.79,651.16
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,836.46,629.63
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,798.61,606.08
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,760.41,581.04
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,715.03,549.24
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,666.27,514.55
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,616.35,478.0
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,561.98,436.28
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,507.56,393.31
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,449.03,347.19
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,392.42,300.9
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,333.96,251.39
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,278.04,202.99
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,221.62,154.64
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,169.43,110.92
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,118.27,72.21
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,74.5,45.98
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,44.79,33.92
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,36.97,26.59
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,25.7,15.36
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,14.76,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,16.02,2.84
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,31.79,21.53
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,41.29,30.85
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,50.53,39.49
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,88.37,54.85
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,137.37,88.28
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,186.35,127.12
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,241.5,173.7
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,296.24,221.33
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,354.08,270.83
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,411.16,317.92
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,470.2,364.73
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,526.43,408.28
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,581.72,449.42
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,633.97,486.76
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,685.61,522.18
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,732.07,553.13
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,776.85,581.3
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,813.28,601.95
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,852.6,624.19
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,885.07,642.76
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,914.66,659.36
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,940.28,673.55
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,962.73,685.68
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,979.09,696.04
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,991.98,704.29
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,999.96,709.49
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,1004.41,712.53
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,1003.35,713.57
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,998.73,712.43
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,988.19,706.14
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,974.16,697.64
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,954.83,686.68
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,932.18,673.56
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,903.72,656.92
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,872.35,638.16
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,836.9,617.07
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,798.94,594.0
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,756.07,566.28
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,714.99,538.3
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,665.57,503.86
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,614.99,467.61
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,560.71,427.62
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,506.32,386.18
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,450.03,341.75
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,392.87,295.28
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,334.21,246.49
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,278.03,198.75
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,221.48,151.11
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,168.97,107.85
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,117.68,69.51
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,73.05,43.13
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,44.18,32.7
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,35.46,24.77
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,24.94,14.57
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,14.15,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.46,2.34
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.74,18.75
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,37.19,26.87
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,46.56,35.39
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,84.88,49.81
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,132.71,81.36
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,183.07,121.12
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,238.43,167.66
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,293.39,214.97
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,351.27,264.1
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,408.4,311.62
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,468.33,359.79
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,523.46,401.97
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,578.79,442.66
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,630.73,479.38
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,681.83,514.17
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,698.75,522.61
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,698.52,518.86
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,751.85,555.01
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,803.77,589.11
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,858.95,625.45
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,912.92,658.02
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,938.06,672.17
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,959.95,684.5
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,976.64,694.41
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,989.91,702.29
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,997.32,705.75
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,1001.22,707.15
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,1000.2,707.03
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,995.69,704.86
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,982.76,698.0
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,966.58,689.15
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,947.41,677.95
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,934.42,670.75
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,905.64,653.68
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,874.03,634.71
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,837.98,613.49
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,799.54,590.37
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,756.31,562.32
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,711.4,531.59
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,640.7,481.87
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,573.27,433.4
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,515.74,391.54
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,459.98,349.74
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,425.5,322.4
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,383.31,287.0
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,323.17,237.17
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,267.04,189.51
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,214.34,146.26
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,169.89,111.35
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,119.36,73.04
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,75.21,45.73
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,46.56,34.78
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,38.42,27.33
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,26.84,16.24
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,15.58,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,7.28,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,18.04,4.79
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,29.52,19.58
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.95,27.81
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,47.4,36.58
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,85.78,51.09
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,134.03,83.26
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,184.49,123.34
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,240.07,170.25
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,295.5,218.47
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,353.84,268.48
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,410.74,316.25
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,470.39,364.54
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,525.89,408.27
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,581.58,450.65
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,633.85,488.21
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,685.29,523.8
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,732.61,556.7
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,773.64,583.63
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,814.37,609.75
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,852.85,634.08
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,885.92,655.47
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,916.1,674.91
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,940.99,690.35
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,962.6,703.67
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,978.98,714.17
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,991.9,722.54
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,998.9,725.77
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,1002.36,726.84
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,1001.84,726.49
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,997.81,724.01
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,984.91,714.9
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,968.74,703.81
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,950.42,692.79
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,928.85,679.64
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,901.48,662.64
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,878.78,648.73
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,843.25,627.01
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,805.23,603.42
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,762.83,575.19
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,718.47,543.95
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,668.94,509.14
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,618.34,472.6
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,565.42,432.44
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,512.07,390.85
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,453.34,344.77
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,396.59,298.77
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,338.43,250.46
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,282.39,202.83
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,225.36,154.9
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,172.56,111.45
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,121.09,72.74
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,76.05,45.62
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,46.64,35.01
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,37.7,26.86
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,26.85,16.44
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,15.71,0.0
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,8.19,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,18.05,5.21
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,30.02,20.15
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,37.58,27.56
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,44.86,34.33
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,84.0,48.56
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,133.24,81.13
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,184.79,122.14
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,241.16,169.87
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,297.86,219.29
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,359.31,271.86
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,416.39,319.28
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,474.76,365.98
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,531.22,410.26
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,587.76,453.04
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,640.0,490.61
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,688.53,524.34
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,735.65,556.69
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,780.97,585.63
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,821.09,609.51
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,858.68,631.34
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,892.17,652.72
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,922.73,672.15
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,947.45,686.42
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,968.88,698.58
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,985.98,707.5
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,999.57,714.25
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,1006.75,717.54
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,1010.34,718.7
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,1009.38,718.08
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,1004.84,715.34
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,992.92,707.13
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,977.56,696.89
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,958.79,685.94
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,936.67,672.86
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,909.05,655.25
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,878.37,635.59
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,843.21,615.03
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,805.47,592.47
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,763.57,565.83
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,719.54,536.46
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,673.42,504.85
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,622.71,469.06
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,568.77,429.88
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,514.32,388.9
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,456.92,343.98
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,400.31,298.24
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,339.5,248.09
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,282.32,199.66
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,225.01,151.47
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,171.54,107.49
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,119.0,68.32
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,72.47,40.87
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,41.86,30.61
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,35.87,25.09
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,26.3,15.94
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,15.74,0.0
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,18.45,5.72
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,29.99,20.06
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,37.11,27.04
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,43.98,33.41
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,83.16,47.54
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,132.75,80.11
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,184.12,120.76
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,240.22,168.06
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,296.58,216.52
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,357.6,267.79
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,415.15,315.07
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,473.93,361.53
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,529.8,404.84
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,585.69,446.62
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,637.71,483.56
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,686.12,516.77
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,733.18,549.0
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,778.48,577.85
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,819.87,602.29
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,859.01,624.85
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,892.86,645.38
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,923.75,663.92
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,948.79,678.64
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,970.48,691.26
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,987.78,701.58
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,1001.54,709.76
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,1009.32,713.38
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,1013.47,714.86
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,1013.03,713.11
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,1008.94,709.25
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,999.79,702.37
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,986.97,693.36
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,968.25,682.64
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,946.06,669.77
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,919.19,654.3
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,889.15,636.65
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,853.97,614.84
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,816.06,591.09
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,773.76,564.48
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,729.31,535.65
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,680.35,502.58
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,629.96,467.48
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,577.01,429.51
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,522.04,388.74
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,464.55,345.03
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,407.58,300.07
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,347.89,251.21
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,290.17,202.8
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,229.14,152.05
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,174.05,107.05
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,120.32,67.32
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,72.6,39.6
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,40.6,29.35
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,34.97,24.25
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,26.27,15.94
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,16.55,0.15
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.86,6.18
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,30.93,20.78
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,38.03,27.78
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,44.88,34.2
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,84.33,48.03
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,134.67,80.98
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,187.81,123.22
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,245.8,172.46
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,305.73,224.82
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,365.69,276.68
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,424.18,325.75
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,483.91,374.07
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,540.69,419.13
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,597.4,462.55
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,649.23,500.19
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,701.21,536.58
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,748.58,569.57
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,794.03,598.91
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,836.31,625.45
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,876.24,650.05
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,910.25,670.38
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,941.23,688.55
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,966.37,703.13
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,988.02,715.43
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,1005.14,726.28
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,1018.65,734.91
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,1026.1,738.66
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,1029.85,740.15
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,1028.96,739.92
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,1024.38,737.45
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,1009.93,728.73
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,992.09,717.93
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,972.86,705.97
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,950.27,691.84
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,921.89,673.9
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,890.6,654.02
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,855.1,632.23
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,822.61,612.31
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,737.77,552.93
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,656.5,493.89
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,612.7,463.44
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,565.55,429.67
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,550.8,418.7
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,521.97,395.85
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,396.07,300.5
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,296.52,225.5
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,306.44,228.51
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,290.07,206.84
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,232.43,158.57
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,178.91,114.76
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,126.39,75.47
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,79.95,47.5
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,48.22,36.35
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,39.22,28.26
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,28.79,18.34
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,18.08,1.88
