Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,10.01,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,19.26,6.77
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,30.92,21.0
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,37.59,27.6
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,44.06,33.63
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,84.1,47.56
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,135.33,81.03
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,188.8,123.48
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,246.98,172.79
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,307.53,225.02
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,368.08,276.35
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,426.88,325.01
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,486.79,372.69
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,544.15,417.22
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,601.42,459.97
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,652.96,496.43
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,704.39,531.41
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,752.12,563.67
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,797.92,592.21
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,837.72,614.96
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,874.54,635.35
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,908.33,655.29
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,939.1,673.15
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,964.44,687.49
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,986.36,699.69
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,1002.91,707.97
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,1015.86,714.1
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,1023.27,717.5
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,1027.02,718.78
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,1025.23,718.23
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,1019.8,715.58
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,1011.7,710.48
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,999.81,703.09
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,980.12,691.33
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,956.97,677.49
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,928.75,660.88
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,897.43,642.21
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,861.42,619.98
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,822.72,595.84
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,779.2,568.59
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,733.62,539.01
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,684.08,505.64
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,633.18,470.28
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,580.21,431.53
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,525.14,390.08
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,466.67,346.12
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,408.89,300.92
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,349.37,252.4
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,289.51,202.51
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,231.06,153.89
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,176.28,109.19
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,122.47,69.31
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,74.74,41.22
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,42.15,30.7
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,36.59,25.67
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,27.5,17.1
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,17.32,2.35
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,10.01,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,19.14,6.72
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,29.04,19.08
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,35.79,25.59
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,42.3,31.56
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,81.12,44.63
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,131.13,76.58
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,184.11,118.15
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,241.35,166.12
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,300.07,216.15
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,358.69,265.32
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,416.2,311.71
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,474.71,356.86
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,530.61,398.12
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,586.41,437.38
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,636.87,470.81
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,687.23,502.66
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,733.47,532.11
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,777.86,558.11
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,786.84,558.62
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,772.91,543.37
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,852.56,594.9
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,922.75,634.17
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,947.76,646.39
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,969.33,657.05
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,985.92,667.98
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,998.93,676.91
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,933.71,637.63
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,843.45,576.55
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,935.72,642.0
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,1004.03,683.82
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,989.39,675.89
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,971.42,666.82
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,952.51,657.12
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,930.3,645.28
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,902.26,629.71
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,871.3,612.13
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,836.71,591.61
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,799.57,569.24
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,756.91,543.31
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,715.86,516.91
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,667.24,484.73
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,617.44,450.78
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,550.53,403.57
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,486.32,357.07
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,442.59,323.75
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,395.65,286.44
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,337.6,240.16
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,281.81,194.62
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,225.3,148.67
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,172.64,106.67
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,121.62,69.61
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,76.79,43.42
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,45.36,32.86
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,39.09,27.32
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,27.58,16.89
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,17.27,2.93
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,6.37,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,20.2,7.37
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,33.66,22.59
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,48.58,36.15
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,63.19,49.14
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,89.45,64.17
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,119.92,86.42
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,151.47,110.69
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,185.42,137.47
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,193.12,146.72
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,190.45,146.5
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,199.87,153.59
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,207.83,159.22
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,278.53,213.26
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,359.99,274.3
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,431.13,326.55
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,515.25,387.06
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,511.33,382.45
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,494.19,368.69
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,542.84,403.16
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,601.13,443.31
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,501.32,370.93
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,393.05,291.22
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,347.36,258.27
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,292.4,217.78
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,533.44,396.14
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,770.12,558.51
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,835.94,601.18
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,893.03,639.03
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,873.07,623.72
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,850.79,607.62
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,722.94,519.03
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,595.4,428.87
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,543.32,392.43
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,482.17,349.04
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,549.31,397.37
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,602.13,434.34
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,715.21,517.74
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,789.71,571.48
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,749.16,544.92
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,706.41,516.21
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,658.51,484.13
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,609.42,450.26
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,557.34,412.35
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,504.81,372.99
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,449.13,330.83
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,392.43,286.52
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,335.43,240.71
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,280.44,195.38
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,224.41,149.55
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,172.19,107.55
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,121.36,70.11
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,76.36,43.3
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,44.41,32.37
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,38.11,26.76
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,27.19,16.83
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,17.27,3.67
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.1,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,18.45,6.64
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,29.86,19.96
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,36.99,26.92
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,43.86,33.33
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,81.07,46.37
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,130.1,78.09
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,158.13,112.34
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,154.72,120.39
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,204.48,158.43
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,265.36,205.73
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,353.11,271.86
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,468.96,360.07
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,524.1,402.99
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,579.24,444.74
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,631.61,482.41
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,680.48,516.36
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,726.87,548.84
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,771.49,578.29
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,812.99,603.9
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,852.49,627.82
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,885.95,649.65
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,916.45,669.52
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,941.58,684.52
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,963.36,697.36
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,980.29,708.1
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,993.69,716.68
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,1001.15,720.11
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,1005.0,721.37
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,1004.77,721.58
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,1000.94,719.61
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,989.73,713.01
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,975.1,704.31
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,957.06,693.12
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,935.63,679.78
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,909.58,663.42
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,880.39,644.98
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,845.31,623.76
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,807.59,600.54
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,766.68,573.69
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,723.6,544.28
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,675.47,510.63
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,627.79,476.31
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,574.16,435.96
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,519.98,394.05
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,462.77,349.25
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,406.2,303.49
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,347.91,255.15
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,289.01,205.3
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,231.1,156.48
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,176.76,111.47
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,123.87,71.51
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,76.69,42.94
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,42.36,31.25
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,36.37,25.77
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,27.76,17.65
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,18.09,4.82
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,10.01,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,19.07,7.14
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,28.93,19.16
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,35.65,25.67
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,42.12,31.65
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,78.22,44.07
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,126.15,74.91
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,136.53,96.18
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,112.13,88.22
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,148.37,116.86
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,188.33,148.28
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,272.26,213.15
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,374.66,292.47
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,461.84,360.24
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,560.55,436.55
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,611.19,473.63
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,658.66,507.51
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,704.03,539.59
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,747.68,568.63
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,786.87,593.83
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,823.75,617.17
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,856.43,638.69
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,886.32,658.26
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,910.51,672.67
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,931.55,684.97
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,948.39,695.56
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,961.86,704.0
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,970.02,708.0
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,974.74,709.86
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,974.08,709.4
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,969.98,706.83
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,958.63,699.95
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,944.0,691.02
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,926.59,680.0
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,905.95,666.9
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,879.97,650.51
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,851.07,632.11
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,817.71,611.54
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,781.85,589.03
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,740.96,561.82
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,701.62,534.23
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,654.99,501.22
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,607.1,466.37
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,555.16,427.47
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,502.9,387.09
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,447.83,343.21
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,391.63,297.13
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,335.13,249.62
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,280.6,202.74
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,225.24,155.6
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,173.54,112.35
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,122.8,73.43
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,77.57,45.27
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,44.72,33.67
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,38.88,28.19
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,27.95,17.98
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,18.05,5.32
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,10.01,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,19.2,7.33
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,29.5,19.66
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,37.78,27.61
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,44.61,33.99
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,66.4,43.81
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,70.61,54.43
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,85.03,66.36
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,99.57,78.17
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,125.34,98.84
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,152.07,120.02
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,186.23,146.54
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,224.06,175.56
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,262.61,205.04
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,303.14,235.65
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,404.55,312.78
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,518.76,396.84
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,636.71,485.28
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,755.84,571.71
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,797.08,597.7
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,836.4,622.72
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,869.71,644.73
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,900.16,664.82
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,924.53,679.55
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,945.54,692.07
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,962.16,703.13
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,975.35,712.05
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,984.14,716.78
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,989.42,719.34
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,989.29,720.98
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,985.64,720.46
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,977.53,715.7
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,965.83,708.69
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,948.34,697.91
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,927.48,684.93
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,901.19,668.32
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,871.89,649.62
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,837.9,628.62
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,801.25,605.58
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,759.46,578.83
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,715.83,549.56
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,668.25,515.45
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,621.08,480.67
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,567.52,440.24
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,513.76,398.38
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,457.51,353.15
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,401.94,307.06
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,342.17,256.63
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,286.55,208.53
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,229.97,159.96
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,177.08,115.36
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,125.37,75.63
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,80.43,47.77
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,46.82,35.66
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,39.09,28.52
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,29.85,19.73
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,20.39,7.28
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,10.91,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,20.01,7.96
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,29.9,20.1
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,35.3,25.55
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,40.58,30.56
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,61.26,38.74
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,60.7,46.25
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,72.48,56.07
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,84.35,65.77
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,107.41,84.78
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,130.7,103.72
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,209.66,166.73
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,299.78,237.81
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,339.2,268.24
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,380.34,299.7
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,416.27,326.65
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,452.66,353.53
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,465.13,362.04
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,475.03,368.5
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,499.59,385.67
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,523.7,402.24
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,642.75,492.87
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,769.64,586.2
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,866.92,658.44
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,951.42,715.32
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,968.53,726.15
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,982.22,735.26
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,957.16,717.16
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,908.46,677.93
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,959.69,718.76
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,987.86,737.84
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,925.2,694.96
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,843.25,632.86
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,887.93,671.18
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,917.33,694.94
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,858.35,653.53
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,794.29,605.71
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,777.84,596.95
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,755.94,583.83
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,698.31,541.33
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,640.21,498.13
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,576.03,450.27
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,516.14,404.89
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,492.62,388.16
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,463.63,365.7
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,408.32,321.32
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,357.79,279.7
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,316.81,243.34
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,269.02,200.15
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,217.25,156.23
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,173.65,120.36
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,127.17,83.47
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,84.41,54.5
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,52.09,40.63
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,42.67,31.92
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,31.68,21.47
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,20.34,7.72
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,10.91,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,21.17,8.8
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,32.58,22.4
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,39.8,29.5
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,48.04,37.16
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,65.59,43.71
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,67.33,52.08
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,80.02,62.68
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,92.82,73.16
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,112.51,89.21
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,132.4,105.16
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,152.78,121.22
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,173.84,137.68
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,191.19,150.98
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,208.84,164.38
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,234.69,184.16
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,261.07,204.1
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,272.22,211.92
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,283.28,219.64
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,344.61,266.09
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,401.7,308.34
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,416.28,318.68
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,430.7,329.04
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,639.14,487.23
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,848.45,636.97
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,862.63,643.96
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,873.7,650.26
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,882.16,655.61
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,888.16,659.34
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,954.35,709.06
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,998.15,738.21
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,989.47,732.96
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,977.16,725.76
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,958.52,715.45
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,936.46,702.83
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,910.15,686.17
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,880.65,667.24
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,845.67,645.15
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,807.99,620.95
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,766.44,592.73
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,722.79,562.42
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,675.0,527.78
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,625.76,491.06
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,572.4,449.26
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,518.82,406.13
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,462.16,359.95
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,405.99,312.76
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,347.69,262.76
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,291.26,213.21
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,231.72,161.37
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,177.82,115.1
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,125.06,73.75
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,78.24,44.31
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,42.16,31.86
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,37.04,27.0
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,28.91,19.19
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,19.65,7.66
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,10.91,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,18.64,7.12
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,27.21,17.79
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,32.75,23.24
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,38.13,28.25
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,74.2,39.84
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,124.01,71.31
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,178.93,115.11
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,234.8,163.31
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,290.05,212.5
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,347.49,263.17
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,403.66,311.95
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,460.44,359.77
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,515.35,405.4
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,569.41,449.08
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,619.57,487.71
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,668.42,524.2
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,714.75,557.86
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,759.3,587.97
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,799.59,614.34
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,837.55,638.75
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,871.0,661.02
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,901.51,681.18
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,927.12,696.83
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,949.46,710.23
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,967.47,721.83
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,982.0,731.18
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,990.63,736.94
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,995.67,740.43
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,996.64,741.04
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,993.99,739.37
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,980.74,730.95
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,964.16,720.48
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,947.52,709.74
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,927.54,696.76
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,902.42,680.66
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,874.12,662.33
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,840.46,641.11
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,804.14,617.81
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,763.41,589.91
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,720.56,559.38
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,675.6,526.6
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,626.03,489.62
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,573.13,448.2
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,519.82,405.4
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,463.35,359.66
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,407.54,313.09
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,347.34,262.04
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,291.2,213.22
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,234.27,163.73
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,180.97,118.3
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,128.73,77.74
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,82.69,48.63
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,47.12,36.03
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,41.36,30.68
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,30.63,20.6
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,21.17,8.97
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,10.91,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,21.17,8.96
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,32.59,22.58
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,41.36,30.99
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,48.08,37.24
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,81.75,48.73
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,129.7,79.04
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,180.09,117.9
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,235.84,164.21
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,291.12,211.73
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,349.11,260.93
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,407.99,309.13
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,466.14,355.09
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,521.55,398.32
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,577.0,440.03
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,629.25,477.38
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,680.57,512.77
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,723.96,542.0
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,768.16,570.1
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,807.93,594.25
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,845.08,616.35
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,877.97,634.87
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,907.97,651.3
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,932.29,663.92
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,953.31,674.39
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,970.02,684.82
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,983.31,693.24
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,991.25,697.7
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,995.69,700.11
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,994.34,700.99
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,989.53,699.75
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,982.75,695.89
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,972.31,689.72
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,954.17,680.54
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,932.69,669.24
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,904.63,652.68
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,873.76,634.16
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,764.84,561.35
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,652.05,480.86
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,674.21,500.54
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,685.59,511.16
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,642.55,482.01
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,596.48,450.07
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,546.2,413.74
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,496.11,376.3
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,440.81,333.63
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,384.04,288.17
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,332.67,244.97
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,281.46,200.31
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,227.75,155.21
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,181.47,117.24
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,129.65,77.54
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,83.47,48.4
