Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,47.47,35.57
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,41.28,29.96
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,30.62,20.2
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,21.18,9.03
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,10.91,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,21.15,8.78
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,32.55,22.27
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,39.79,29.36
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,48.06,37.02
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,80.88,48.21
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,128.25,78.16
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,177.92,116.71
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,233.41,163.53
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,288.48,212.01
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,348.37,264.04
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,405.06,311.97
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,463.45,359.65
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,518.56,403.91
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,573.69,446.63
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,625.74,485.63
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,674.65,521.12
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,721.23,554.17
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,766.05,584.14
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,807.83,610.84
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,847.6,635.79
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,880.83,656.31
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,911.11,674.73
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,936.88,690.05
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,959.4,703.18
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,976.24,714.34
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,989.53,723.29
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,997.83,727.64
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,1002.5,729.74
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,1002.14,729.79
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,998.17,727.61
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,985.91,720.41
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,970.27,711.07
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,952.13,699.56
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,930.63,685.86
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,904.09,669.05
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,874.48,650.12
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,840.3,629.0
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,803.5,605.85
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,762.29,578.2
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,718.98,548.2
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,671.37,514.31
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,623.99,479.63
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,571.26,439.15
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,518.05,397.25
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,461.85,352.64
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,406.16,307.01
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,348.36,258.55
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,290.04,208.68
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,233.2,160.16
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,179.75,115.23
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,127.61,74.98
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,81.35,45.94
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,44.07,32.93
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,38.61,27.93
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,30.1,19.94
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,20.4,8.79
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,10.01,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.61,7.75
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,30.29,20.43
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,38.24,28.13
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,44.64,34.15
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,77.21,45.07
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,124.61,74.93
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,161.78,114.77
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,173.62,134.22
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,210.26,164.01
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,249.84,196.06
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,339.19,264.58
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,457.45,357.27
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,512.64,401.97
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,567.86,445.57
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,618.94,484.88
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,670.03,523.1
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,716.41,556.88
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,761.04,587.34
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,803.12,615.19
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,843.15,641.32
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,877.92,664.85
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,909.78,686.33
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,936.27,704.38
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,959.47,720.26
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,978.36,735.03
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,993.72,747.74
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,1002.63,754.73
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,1007.89,759.36
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,1008.06,761.33
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,1004.57,760.94
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,993.7,754.08
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,979.36,744.93
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,961.49,732.7
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,940.21,718.17
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,913.74,700.06
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,884.09,679.75
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,849.9,657.47
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,813.02,633.09
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,770.76,603.65
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,726.56,572.01
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,678.43,536.43
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,628.91,498.86
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,576.24,457.0
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,521.99,412.87
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,465.4,366.31
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,409.38,318.82
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,351.9,269.0
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,295.59,219.0
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,236.09,166.41
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,182.27,119.57
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,129.05,76.9
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,80.93,45.48
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,42.43,32.13
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,37.76,27.68
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,30.1,20.32
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,21.19,9.78
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,10.91,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,20.39,8.25
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,31.05,21.17
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,38.26,28.26
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,43.84,33.58
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,76.11,44.12
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,123.88,74.08
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,173.92,113.12
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,229.66,160.62
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,268.45,201.95
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,287.16,223.85
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,343.76,269.99
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,407.08,321.33
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,482.98,382.09
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,567.71,448.96
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,618.91,488.48
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,669.03,526.2
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,715.24,560.95
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,759.62,592.37
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,800.21,619.32
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,838.43,644.3
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,871.58,666.75
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,901.79,687.12
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,927.6,703.05
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,950.12,716.71
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,967.4,728.24
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,981.19,737.59
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,989.53,742.32
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,994.28,744.74
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,994.02,746.42
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,990.18,745.8
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,981.34,740.4
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,968.98,732.68
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,951.25,721.34
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,930.13,707.69
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,903.97,690.52
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,874.74,671.14
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,840.4,648.74
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,803.4,624.27
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,743.73,582.6
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,684.69,538.13
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,614.58,485.07
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,546.62,432.85
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,543.24,430.79
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,520.44,411.82
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,464.22,365.39
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,408.33,317.89
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,350.8,267.83
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,294.69,217.83
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,221.81,158.84
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,167.35,117.77
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,124.76,83.73
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,86.56,57.36
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,53.64,42.06
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,43.24,32.5
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,32.32,22.26
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,21.92,10.51
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,8.19,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,21.34,8.85
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,34.42,24.05
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,48.66,37.42
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,60.47,48.36
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,85.95,63.19
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,117.64,86.66
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,150.36,112.86
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,185.41,141.98
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,227.74,176.8
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,274.49,215.37
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,356.35,279.68
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,458.58,361.73
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,473.18,375.87
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,456.65,363.22
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,559.94,445.91
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,670.06,532.7
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,716.11,567.67
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,760.31,599.43
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,800.49,626.64
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,838.2,651.79
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,871.92,674.89
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,902.73,695.84
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,928.29,713.7
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,950.51,729.28
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,968.35,741.2
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,982.7,750.76
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,991.6,756.64
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,996.9,760.14
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,997.64,760.61
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,994.79,758.73
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,983.19,749.42
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,968.2,737.93
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,951.17,727.67
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,930.76,715.05
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,906.01,698.34
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,878.0,679.31
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,844.18,655.8
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,807.67,630.28
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,767.39,601.89
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,724.67,571.24
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,677.18,535.86
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,628.19,498.48
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,576.53,457.33
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,523.88,414.32
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,467.39,367.75
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,411.22,320.02
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,353.27,269.06
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,296.44,218.08
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,239.05,167.11
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,184.71,119.75
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,127.9,74.12
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,78.39,41.71
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,37.53,27.8
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,33.46,23.94
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,26.56,17.34
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.4,8.82
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,10.91,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,19.24,7.34
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,29.86,20.11
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,35.69,25.94
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,41.34,31.29
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,72.86,41.39
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,120.71,70.73
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,170.46,108.8
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,224.68,153.61
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,281.91,202.37
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,338.98,250.41
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,394.53,296.15
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,451.19,341.12
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,505.42,383.53
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,559.7,424.64
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,610.02,462.25
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,660.06,498.68
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,705.98,531.39
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,750.16,561.24
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,791.66,588.33
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,831.35,613.98
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,864.59,636.4
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,894.92,656.93
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,920.8,673.25
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,943.44,687.45
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,960.39,699.34
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,973.83,709.06
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,982.28,714.24
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,987.15,717.17
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,986.99,718.33
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,983.24,717.23
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,974.93,713.2
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,963.04,706.86
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,945.28,695.95
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,924.09,682.82
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,898.64,667.12
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,869.98,649.17
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,836.22,628.56
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,799.7,605.79
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,759.74,579.36
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,717.45,550.94
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,670.7,517.86
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,622.35,482.37
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,570.82,442.65
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,518.33,401.02
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,463.05,356.59
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,407.9,310.76
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,348.96,260.13
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,292.56,210.47
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,235.44,160.85
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,181.1,114.28
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,127.63,71.96
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,78.71,40.56
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,37.02,26.87
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,30.13,20.62
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,24.4,15.18
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,18.5,8.07
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,16.87,5.54
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,24.61,15.39
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,29.83,20.5
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,34.9,25.18
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,66.5,34.55
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,117.8,66.07
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,155.03,107.18
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,163.65,125.6
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,198.07,153.02
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,235.08,182.31
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,324.41,249.01
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,445.66,341.99
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,499.29,384.55
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,552.71,425.88
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,603.17,463.95
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,652.61,500.21
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,698.36,533.9
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,742.3,564.03
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,698.49,527.8
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,613.99,460.58
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,571.46,428.22
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,531.13,396.62
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,441.36,330.54
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,357.68,267.72
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,352.57,264.13
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,337.34,252.84
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,406.48,303.52
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,465.97,346.12
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,414.12,308.86
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,362.14,271.28
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,534.95,401.15
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,703.03,522.09
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,632.6,470.78
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,572.51,427.19
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,675.24,505.99
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,767.35,574.75
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,738.77,556.79
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,708.11,537.64
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,713.88,544.97
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,701.13,538.41
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,654.74,504.93
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,608.56,470.83
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,468.53,363.39
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,348.77,270.39
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,344.41,267.45
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,328.31,253.78
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,221.66,171.23
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,134.85,105.1
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,111.89,87.03
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,89.66,69.24
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,75.62,57.82
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,61.72,46.29
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,48.42,36.92
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,35.3,25.22
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,24.24,15.12
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,13.19,4.24
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,6.82,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,10.01,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,17.32,5.76
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,25.49,16.2
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,30.68,21.37
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,35.73,26.13
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,67.22,35.66
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,119.43,67.88
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,170.77,107.56
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,226.23,154.41
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,281.93,203.25
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,340.07,253.75
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,396.9,302.34
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,455.57,350.87
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,510.81,395.13
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,565.95,437.77
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,618.27,476.9
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,669.56,514.0
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,717.66,547.42
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,764.03,577.1
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,804.24,602.15
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,841.64,624.99
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,876.05,645.12
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,907.57,663.06
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,935.07,678.7
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,959.37,692.2
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,977.57,703.15
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,992.22,711.96
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,1001.85,716.84
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,1007.85,719.55
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,1008.28,720.3
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,1005.05,718.89
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,997.61,714.03
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,986.44,706.87
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,969.35,696.92
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,948.71,684.75
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,922.48,668.95
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,893.05,651.0
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,859.14,629.62
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,822.34,606.19
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,781.11,579.57
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,737.61,551.14
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,690.11,518.8
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,640.94,484.09
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,587.69,444.38
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,533.79,403.02
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,477.43,359.28
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,420.12,313.28
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,360.8,263.83
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,303.15,214.63
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,244.96,165.46
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,189.79,119.36
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,132.05,74.51
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,82.06,42.59
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,39.11,28.26
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,35.11,24.63
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,28.25,18.29
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,21.16,10.16
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,10.01,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,17.82,5.87
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,26.46,16.87
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,31.62,21.96
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,36.66,26.61
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,68.43,35.9
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,121.85,68.23
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,174.12,108.04
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,230.34,154.84
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,286.46,203.45
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,344.79,253.51
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,402.03,301.23
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,460.86,348.48
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,502.17,381.27
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,535.52,406.42
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,602.83,456.05
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,673.15,506.38
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,719.86,537.4
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,764.69,564.81
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,807.31,589.73
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,847.94,612.73
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,861.53,617.87
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,864.29,615.52
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,913.98,645.07
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,961.31,671.18
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,979.31,681.16
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,993.71,689.36
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,1002.13,694.31
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,1006.81,697.11
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,1006.83,699.28
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,1003.16,699.22
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,990.32,692.69
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,974.07,683.92
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,956.65,674.63
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,935.83,663.12
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,911.42,649.68
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,883.58,633.84
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,850.48,615.24
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,814.6,594.49
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,748.52,551.16
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,683.89,505.48
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,665.06,495.15
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,635.51,476.01
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,542.68,407.25
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,458.04,343.82
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,446.4,334.12
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,416.89,308.44
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,358.63,260.59
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,302.08,213.03
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,244.28,164.49
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,189.51,119.01
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,132.77,75.23
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,84.04,44.26
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,41.08,29.76
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,36.76,25.93
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,29.54,19.28
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,22.04,10.84
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,10.91,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,18.34,6.1
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,26.55,17.07
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,31.32,21.87
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,39.3,29.15
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,71.02,37.64
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,122.55,67.89
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,176.77,109.54
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,235.02,158.59
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,292.84,209.35
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,354.64,262.94
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,413.23,312.44
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,472.64,360.89
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,528.81,405.71
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,584.53,448.57
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,637.53,487.23
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,689.29,523.6
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,736.77,556.45
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,782.15,585.23
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,820.66,609.22
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,855.45,630.49
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,889.69,650.86
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,920.91,669.02
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,946.25,683.63
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,968.16,696.04
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,985.63,705.2
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,999.51,712.11
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,1008.33,716.34
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,1013.49,718.39
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,1013.56,718.79
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,1009.95,717.02
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,1003.08,714.09
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,992.4,708.78
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,975.34,699.03
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,954.71,687.01
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,928.81,671.52
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,899.61,653.78
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,866.02,634.02
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,829.54,612.08
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,788.57,585.59
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,745.31,557.23
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,697.53,524.49
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,648.06,489.31
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,595.41,450.71
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,541.85,410.12
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,398.91,302.85
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,285.23,217.76
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,260.55,198.05
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,233.1,174.97
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,160.74,120.76
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,105.01,80.72
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,88.72,67.92
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,72.78,55.06
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,57.3,44.32
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,42.45,31.2
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,29.79,19.79
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,16.73,7.08
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,8.64,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,10.01,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,17.86,5.55
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,26.5,16.92
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,31.25,21.75
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,35.93,26.17
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,69.8,37.43
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,120.31,66.84
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,172.9,106.77
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,230.06,154.51
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,287.58,204.72
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,347.28,256.35
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,406.52,306.03
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,464.69,353.21
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,520.87,397.76
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,576.68,440.44
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,628.48,478.03
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,678.97,513.35
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,726.18,545.92
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,771.38,574.45
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,811.88,598.49
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,849.42,620.19
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,883.39,640.13
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,914.32,657.9
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,939.43,671.81
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,961.08,683.47
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,979.13,692.86
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,993.59,700.03
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,1002.06,704.0
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,1006.83,705.8
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,1006.95,706.28
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,1003.39,704.6
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,993.86,698.3
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,980.78,689.88
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,963.17,679.68
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,942.1,667.32
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,915.83,652.31
