Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,886.37,635.07
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,852.7,615.85
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,816.27,594.51
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,775.17,568.49
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,731.81,540.6
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,684.74,508.77
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,636.07,474.73
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,583.96,437.22
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,530.95,397.7
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,474.85,354.95
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,418.95,310.72
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,360.68,263.23
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,303.63,215.29
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,245.89,166.66
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,190.98,120.72
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,136.91,78.49
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,84.23,43.84
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,39.08,28.37
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,35.08,24.72
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,28.66,18.73
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,22.03,11.09
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,10.01,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,17.46,5.12
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,25.7,16.36
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,30.93,21.63
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,36.01,26.45
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,69.81,37.74
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,121.04,67.87
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,174.77,109.72
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,232.38,159.29
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,289.99,210.77
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,349.79,263.86
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,409.48,315.29
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,468.26,364.33
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,524.64,410.57
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,580.65,454.96
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,633.36,495.6
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,684.95,534.18
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,732.86,569.91
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,778.77,601.6
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,821.2,629.23
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,861.11,654.74
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,894.87,675.46
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,925.5,693.84
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,952.4,709.82
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,975.86,723.43
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,994.39,735.16
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,1009.24,744.54
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,1017.97,749.96
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,1022.91,753.03
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,1023.58,753.42
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,1020.45,751.43
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,1009.92,744.69
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,995.79,735.7
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,978.33,724.58
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,957.3,711.14
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,931.57,694.56
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,902.58,675.78
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,868.22,654.53
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,830.98,631.08
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,789.41,604.29
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,745.61,575.56
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,697.72,541.61
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,648.18,505.21
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,595.04,464.97
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,541.04,422.76
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,484.34,377.02
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,426.73,329.03
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,367.61,278.41
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,309.79,227.59
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,250.9,175.61
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,194.94,126.86
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,139.55,82.34
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,85.98,46.09
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,39.9,29.79
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,35.92,26.03
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,29.52,19.88
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,22.92,12.09
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,10.01,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,17.48,4.89
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,25.72,16.35
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,30.1,20.9
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,37.55,27.82
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,67.81,36.08
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,119.56,66.3
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,173.38,107.78
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,231.41,157.21
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,289.39,208.87
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,351.47,263.6
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,409.7,314.33
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,468.76,364.2
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,525.8,410.81
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,582.48,455.47
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,636.0,495.47
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,688.34,533.14
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,736.45,567.44
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,782.5,597.59
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,823.99,624.09
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,862.58,648.26
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,896.49,668.96
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,927.24,687.37
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,952.95,702.6
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,975.12,715.46
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,991.77,726.13
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,1004.7,734.48
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,1012.47,738.43
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,1016.47,740.03
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,1015.75,739.83
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,1011.3,737.32
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,1001.23,730.08
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,987.49,720.54
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,969.67,710.95
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,948.32,699.01
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,921.74,682.16
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,891.92,663.08
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,858.61,642.58
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,822.4,619.86
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,782.4,593.39
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,739.84,564.82
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,692.41,531.85
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,643.24,496.0
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,591.39,457.21
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,538.24,416.05
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,481.24,370.26
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,424.28,323.0
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,365.9,273.22
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,308.52,223.02
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,247.0,169.57
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,190.43,120.77
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,135.07,76.48
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,84.62,43.26
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,37.49,27.36
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,33.74,23.89
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,25.62,16.37
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,20.2,9.91
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,9.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,9.1,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,16.59,4.03
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,24.85,15.5
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,30.11,20.8
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,35.23,25.64
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,67.68,36.35
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,118.92,65.94
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,173.06,107.72
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,231.1,157.24
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,289.13,208.59
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,349.53,261.62
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,409.36,313.19
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,468.03,362.25
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,524.88,408.22
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,581.47,452.32
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,634.98,491.81
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,687.2,528.87
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,735.39,562.88
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,781.63,593.02
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,823.67,619.81
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,863.16,644.56
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,897.8,665.45
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,929.36,684.1
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,955.89,699.69
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,978.95,712.99
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,996.57,722.76
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,1010.5,730.23
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,1019.76,733.31
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,1025.25,734.09
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,1025.54,735.0
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,1022.08,733.63
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,1010.24,725.52
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,994.86,715.26
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,977.71,705.34
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,957.03,693.11
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,930.22,676.83
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,900.19,658.34
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,866.34,637.96
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,829.67,615.47
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,788.02,588.31
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,744.15,559.32
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,696.79,526.52
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,647.8,491.53
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,594.65,451.52
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,540.95,409.98
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,483.9,366.13
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,427.07,320.79
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,368.4,271.99
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,311.27,223.23
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,252.75,173.41
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,194.37,124.27
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,139.23,81.03
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,89.24,48.14
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,43.24,32.12
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,38.43,27.75
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,31.26,21.06
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,23.82,12.67
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,11.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,17.5,4.23
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,26.62,17.0
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,32.21,22.6
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,37.66,27.68
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,66.02,35.56
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,119.9,67.35
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,172.66,107.21
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,229.88,154.94
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,287.89,205.11
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,348.35,256.8
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,406.79,305.18
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,467.09,353.08
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,523.72,398.01
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,580.1,441.28
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,633.96,480.42
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,686.77,517.47
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,735.49,551.28
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,782.26,581.39
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,823.69,605.96
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,862.3,628.25
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,897.17,649.07
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,929.0,667.76
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,955.85,681.75
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,979.29,693.47
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,997.78,704.91
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,1012.63,714.15
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,1021.89,718.53
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,1027.41,720.69
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,1028.23,721.53
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,1025.3,720.16
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,1017.19,716.03
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,1005.34,709.63
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,987.95,699.45
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,966.97,687.03
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,940.7,671.52
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,911.12,653.78
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,876.25,633.49
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,838.51,611.04
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,796.96,585.7
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,753.04,558.35
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,704.83,525.62
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,654.94,490.39
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,602.17,452.13
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,548.46,411.88
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,491.01,367.41
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,432.57,320.71
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,372.81,271.59
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,314.33,222.2
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,254.85,171.99
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,198.23,124.59
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,142.37,81.08
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,88.05,45.16
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,40.22,29.17
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,35.09,24.63
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,28.65,18.67
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,22.01,11.18
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,10.83,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,9.1,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,17.54,3.84
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,26.65,16.97
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,31.8,22.22
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,36.83,26.94
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,64.25,34.56
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,117.32,65.75
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,169.32,105.0
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,225.72,152.06
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,282.74,201.43
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,342.12,252.24
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,399.76,300.53
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,459.34,348.55
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,514.99,392.61
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,570.38,434.89
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,622.94,472.97
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,674.4,508.88
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,721.58,541.37
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,766.84,570.18
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,808.58,595.0
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,847.9,617.8
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,882.16,638.22
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,913.38,656.54
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,940.13,671.89
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,963.47,685.04
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,980.94,694.49
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,994.78,701.73
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,1003.06,705.58
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,1007.63,707.24
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,1007.54,707.56
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,1003.75,705.71
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,990.78,697.21
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,974.39,686.67
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,956.83,676.82
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,935.89,664.79
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,909.88,648.12
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,880.77,629.42
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,847.01,610.12
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,810.57,588.76
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,769.75,562.93
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,726.83,535.2
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,679.75,503.39
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,631.21,469.59
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,580.59,433.17
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,527.82,394.0
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,471.92,351.79
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,416.39,308.27
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,359.12,261.54
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,303.51,214.96
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,243.99,165.69
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,189.88,120.96
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,137.1,79.97
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,89.41,48.7
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,44.81,33.04
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,38.3,27.27
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,30.72,20.32
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,22.83,11.75
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,11.26,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,8.19,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,16.65,2.89
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,25.78,16.13
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,31.39,21.81
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,36.84,26.95
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,63.42,34.22
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,112.94,62.21
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,167.61,103.51
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,223.43,149.82
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,279.3,197.86
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,337.53,247.35
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,394.88,294.99
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,453.16,341.59
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,509.39,385.23
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,564.67,426.57
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,616.53,463.31
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,667.22,497.84
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,714.64,530.72
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,760.21,560.3
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,799.18,583.44
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,834.82,604.08
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,868.73,624.24
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,899.78,642.4
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,926.07,656.43
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,949.11,668.32
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,967.37,677.8
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,982.19,685.16
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,991.61,689.63
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,997.47,692.0
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,998.34,692.86
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,995.66,691.65
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,988.46,688.12
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,977.65,682.43
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,961.45,674.79
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,941.79,664.96
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,916.93,650.36
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,888.84,633.62
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,855.6,614.43
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,819.58,593.17
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,779.61,567.8
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,737.27,540.56
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,690.21,508.85
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,641.59,475.05
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,589.67,437.08
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,536.99,397.45
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,480.45,355.11
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,424.14,311.33
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,366.15,264.22
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,309.36,216.86
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,251.01,168.66
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,195.66,123.12
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,138.51,78.72
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,88.69,46.08
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,42.24,30.56
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,35.84,24.93
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,29.03,18.71
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,21.97,10.98
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,10.82,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,8.19,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,17.33,2.69
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,28.46,18.32
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,35.22,25.12
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,41.74,31.25
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,66.46,38.5
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,113.49,65.43
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,163.45,102.84
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,218.31,148.18
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,275.78,197.41
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,333.18,246.17
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,389.39,293.01
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,447.02,339.34
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,502.28,382.94
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,557.61,425.06
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,608.88,462.19
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,659.92,497.82
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,706.58,529.96
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,751.51,559.23
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,793.24,584.17
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,832.87,607.28
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,867.49,628.42
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,899.25,647.58
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,925.69,663.22
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,948.89,676.8
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,967.37,688.77
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,982.36,698.62
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,991.9,703.72
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,997.86,706.65
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,998.79,707.96
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,996.13,707.1
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,984.69,700.77
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,969.87,692.35
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,953.53,682.67
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,933.81,670.84
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,908.54,655.41
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,880.17,637.9
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,847.17,617.99
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,811.48,596.11
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,771.57,571.36
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,729.43,544.49
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,683.03,512.45
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,637.05,479.78
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,584.81,441.73
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,531.76,401.88
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,476.25,358.87
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,421.08,314.7
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,363.56,267.43
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,307.32,219.93
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,247.28,169.85
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,192.63,124.22
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,138.92,81.82
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,89.84,48.84
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,44.99,33.65
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,38.35,27.68
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,30.75,20.59
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,22.86,11.91
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,11.27,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,12.19,0.0
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,24.99,15.42
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,30.65,21.21
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,36.16,26.43
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,61.88,33.19
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,115.14,63.94
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,158.16,107.82
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,176.86,133.87
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,244.94,181.42
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,343.34,257.26
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,403.22,309.09
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,462.27,358.91
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,518.53,405.03
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,574.55,449.4
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,628.26,490.7
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,680.89,529.93
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,729.25,564.79
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,775.7,595.7
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,817.53,622.88
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,856.46,647.74
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,891.88,669.69
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,924.31,689.39
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,951.31,705.59
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,974.92,719.49
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,994.58,731.89
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,1010.61,741.97
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,1020.58,748.49
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,1026.8,752.68
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,1027.82,755.08
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,1025.09,755.14
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,1015.81,749.52
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,1002.9,741.61
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,985.37,731.84
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,964.28,719.7
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,939.32,703.82
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,911.06,685.66
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,877.01,664.26
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,840.08,640.69
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,798.55,613.83
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,754.71,584.95
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,706.95,550.94
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,657.51,514.43
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,604.43,473.2
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,550.47,430.18
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,492.93,383.95
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,435.35,336.15
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,375.76,285.35
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,317.57,234.4
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,258.48,182.72
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,202.37,133.94
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,143.37,85.82
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,92.24,50.58
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,44.94,34.4
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,37.59,27.62
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,30.82,21.13
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,23.84,12.98
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,11.73,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,13.5,0.0
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,27.7,17.73
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,34.08,24.25
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,40.28,30.06
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,64.89,36.89
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,114.03,64.58
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,166.15,104.0
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,225.58,153.91
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,282.09,203.48
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,341.24,255.01
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,399.38,304.3
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,458.58,352.63
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,515.6,398.05
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,572.06,441.31
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,624.79,479.22
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,676.18,514.51
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,724.31,547.49
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,770.68,577.4
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,812.94,602.26
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,852.86,625.08
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,887.71,645.94
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,919.63,664.75
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,946.27,680.6
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,969.53,694.29
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,988.85,705.5
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,1004.62,714.52
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,1013.94,719.56
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,1019.6,722.42
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,1020.16,723.17
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,1017.07,721.77
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,1006.53,714.79
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,992.5,705.71
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,975.47,695.8
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,955.01,683.72
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,928.95,668.73
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,899.72,651.51
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,865.82,631.72
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,829.19,609.85
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,787.76,583.23
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,744.2,554.58
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,696.49,521.78
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,649.39,488.46
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,596.01,449.83
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,542.1,409.56
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,485.1,365.57
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,428.59,320.51
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,369.74,272.43
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,310.27,222.7
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,252.19,173.94
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,197.5,128.28
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,143.16,85.73
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,94.22,52.86
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,49.85,37.7
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,41.8,30.53
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,33.42,22.79
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,23.51,12.36
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,11.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.74,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,28.62,18.34
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,35.82,25.69
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,42.77,32.24
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,66.33,39.26
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,113.98,66.29
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,164.21,104.12
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,219.5,150.5
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,275.26,199.51
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,336.02,252.51
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,393.39,301.44
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,452.25,349.96
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,508.32,395.5
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,564.51,439.63
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,616.09,478.06
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,667.58,515.03
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,716.0,549.4
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,762.76,580.85
