Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,804.71,607.66
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,844.33,632.5
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,879.31,653.9
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,911.4,673.15
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,938.63,689.34
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,962.6,703.34
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,980.86,715.02
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,995.61,724.5
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,1005.83,730.03
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,1012.44,733.31
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,1013.52,734.26
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,1010.97,733.0
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,1001.48,727.63
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,988.46,720.07
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,971.48,710.79
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,951.06,699.27
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,925.48,683.18
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,896.71,664.92
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,862.83,644.15
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,826.22,621.3
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,785.55,594.37
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,742.69,565.51
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,695.24,532.02
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,648.21,497.89
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,594.99,458.37
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,541.2,417.16
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,484.24,372.87
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,427.71,327.28
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,368.85,277.88
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,309.48,226.93
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,251.41,176.96
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,196.61,130.07
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,142.69,86.72
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,94.2,53.45
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,49.46,37.92
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,40.93,30.17
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,32.52,22.28
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,22.73,11.86
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.34,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,27.71,17.51
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,36.27,26.06
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,44.47,33.73
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,66.8,40.65
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,112.6,66.73
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,162.01,103.93
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,215.99,148.84
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,269.82,195.74
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,326.68,245.16
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,382.83,292.84
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,441.86,341.23
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,496.85,385.6
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,552.19,428.78
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,603.49,467.59
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,653.97,504.56
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,701.84,538.73
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,748.23,570.95
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,785.13,594.85
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,824.31,619.91
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,858.78,641.21
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,890.54,660.47
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,917.18,676.44
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,940.7,690.31
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,958.7,701.89
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,973.36,711.38
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,983.2,716.69
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,989.6,719.85
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,990.67,720.77
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,988.29,719.57
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,982.06,716.25
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,972.3,710.68
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,955.3,700.14
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,934.98,687.45
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,910.08,671.71
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,882.12,653.88
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,849.11,633.59
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,813.45,611.28
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,773.73,586.14
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,735.66,561.28
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,688.28,527.66
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,639.52,492.2
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,587.23,453.29
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,534.33,412.71
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,478.7,368.51
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,423.55,323.36
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,363.52,273.35
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,306.92,224.86
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,249.75,175.94
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,195.9,130.09
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,142.78,87.63
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,94.89,54.67
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,50.94,39.22
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,41.79,30.91
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,32.97,22.66
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,22.73,11.81
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.96,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,26.86,16.72
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,35.02,24.95
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,42.85,32.29
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,64.89,38.86
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,111.3,64.95
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,161.46,102.46
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,216.55,148.14
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,271.09,195.72
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,328.5,245.65
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,387.25,295.36
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,445.2,342.93
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,500.79,387.77
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,556.61,431.3
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,608.6,469.7
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,659.71,506.08
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,704.73,538.03
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,750.5,569.24
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,795.94,598.63
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,840.23,626.81
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,875.19,648.06
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,907.22,667.18
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,934.33,683.22
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,958.14,697.05
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,976.65,708.83
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,991.61,718.41
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,1001.55,723.4
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,1007.83,726.13
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,1008.54,726.85
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,1005.58,725.34
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,992.87,716.2
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,976.76,705.01
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,959.64,694.65
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,939.14,682.11
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,914.04,666.54
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,885.83,648.88
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,852.95,629.03
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,817.36,607.15
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,776.41,580.16
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,733.31,551.27
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,686.61,518.78
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,640.49,485.79
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,588.48,446.84
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,535.77,406.33
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,479.54,363.41
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,423.75,319.25
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,365.83,271.43
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,307.12,221.84
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,249.5,173.07
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,195.15,127.28
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,141.7,84.73
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,93.27,51.66
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,48.54,36.56
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,39.2,28.28
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,31.2,20.9
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,22.88,11.74
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,12.29,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,25.1,15.18
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,32.01,22.31
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,38.68,28.6
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,60.72,35.0
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,108.19,61.35
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,158.49,98.77
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,216.55,146.95
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,271.78,195.38
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,329.75,246.01
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,386.79,295.16
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,445.35,344.12
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,501.88,390.03
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,558.09,434.14
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,611.02,473.66
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,663.2,511.26
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,711.37,545.78
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,757.82,577.05
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,798.17,601.82
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,835.51,624.13
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,870.33,647.24
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,902.31,668.37
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,929.56,684.96
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,953.55,699.37
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,972.31,711.73
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,987.57,721.89
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,996.92,726.83
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,1002.66,729.53
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,1003.86,731.98
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,1001.47,732.21
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,995.48,728.73
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,985.78,722.93
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,969.25,712.41
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,949.23,699.66
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,923.97,683.68
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,895.48,665.5
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,862.7,645.17
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,827.1,622.74
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,786.0,595.25
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,742.63,565.93
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,695.54,533.02
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,646.86,497.68
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,594.61,457.78
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,541.95,416.51
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,485.17,371.73
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,428.67,325.71
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,369.57,276.34
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,312.02,226.98
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,254.27,177.37
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,196.85,128.41
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,141.9,84.45
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,92.28,50.42
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,46.3,35.07
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,36.68,26.45
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,29.46,19.64
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,21.98,11.11
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,12.34,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,25.18,15.14
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,31.65,21.97
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,37.92,27.92
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,59.35,33.88
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,106.91,59.98
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,122.12,83.86
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,101.75,80.07
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,149.48,117.62
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,203.75,160.42
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,278.76,218.26
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,371.45,290.55
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,457.01,357.54
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,557.83,435.94
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,610.56,475.1
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,662.52,512.53
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,710.61,548.17
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,756.93,580.49
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,799.56,608.45
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,840.0,634.61
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,875.72,657.28
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,908.54,677.83
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,936.05,694.71
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,960.22,709.33
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,980.0,722.45
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,996.2,733.29
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,1005.9,740.25
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,1011.87,744.87
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,1013.15,747.4
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,1010.72,747.59
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,1001.33,742.02
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,988.37,734.57
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,971.3,725.02
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,950.73,713.12
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,925.85,697.24
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,897.72,679.08
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,864.39,658.2
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,828.26,635.15
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,787.49,607.34
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,744.45,577.66
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,697.52,544.25
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,648.95,508.24
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,596.16,468.19
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,542.62,426.28
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,486.44,380.84
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,430.08,333.8
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,371.83,283.91
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,314.89,233.82
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,256.31,182.03
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,200.67,133.23
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,143.14,86.03
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,93.21,51.07
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,46.5,35.62
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,36.76,26.75
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,29.98,20.25
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,22.97,11.9
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.98,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,27.07,16.65
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,34.3,24.35
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,41.28,31.0
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,61.8,37.19
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,107.78,62.75
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,156.66,99.3
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,210.81,144.69
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,265.74,193.14
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,325.71,245.71
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,381.97,294.55
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,440.03,343.52
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,495.34,388.92
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,550.82,432.91
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,602.66,472.93
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,654.67,511.85
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,701.54,546.04
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,746.73,577.27
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,788.57,604.81
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,828.08,630.39
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,863.33,654.01
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,895.78,675.61
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,923.73,692.76
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,948.6,707.76
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,967.5,720.13
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,982.92,730.27
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,994.29,736.38
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,1002.09,740.2
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,1002.91,740.95
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,1000.08,739.43
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,992.19,734.94
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,980.7,728.14
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,963.29,718.56
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,942.41,706.72
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,916.84,690.37
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,888.09,671.79
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,855.07,651.09
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,819.26,628.25
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,777.82,599.93
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,734.29,569.87
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,687.27,536.17
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,638.72,500.0
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,586.28,460.08
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,533.62,418.79
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,477.58,373.54
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,421.84,327.14
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,363.8,277.67
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,307.38,228.3
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,250.61,178.56
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,194.16,129.45
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,140.29,85.18
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,91.5,50.8
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,46.48,30.16
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,36.69,26.8
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,29.5,19.92
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,22.03,11.15
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,11.53,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,23.48,13.52
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,29.58,20.12
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,35.5,25.76
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,55.77,31.28
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,103.01,56.95
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,141.27,98.11
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,148.21,115.43
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,162.95,128.53
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,174.81,138.67
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,216.11,171.34
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,261.16,206.77
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,289.66,228.81
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,318.38,250.68
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,377.56,296.17
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,436.91,341.08
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,504.63,391.95
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,571.52,441.39
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,701.77,541.56
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,828.43,632.61
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,862.96,655.23
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,894.58,676.36
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,921.78,694.67
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,945.71,710.78
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,964.82,723.14
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,980.41,733.2
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,990.05,739.61
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,996.02,743.7
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,997.37,744.24
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,995.04,742.45
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,983.99,735.19
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,969.49,725.75
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,952.88,714.43
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,932.86,700.88
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,908.61,685.02
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,881.15,666.97
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,848.15,646.03
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,812.41,623.02
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,773.26,596.41
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,731.8,567.92
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,685.03,534.81
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,636.72,499.27
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,585.47,459.56
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,533.79,418.41
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,478.1,373.73
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,422.66,327.76
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,365.14,278.8
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,308.95,229.63
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,251.49,179.31
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,194.4,129.61
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,140.57,85.21
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,91.58,50.52
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,46.09,29.56
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,35.88,26.08
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,29.1,19.56
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,22.08,11.07
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,12.28,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,11.12,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,22.62,12.69
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,27.89,18.62
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,33.05,23.59
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,47.65,30.3
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,56.29,42.49
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,67.63,52.02
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,79.06,61.43
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,114.01,90.03
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,150.24,119.24
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,177.86,141.04
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,208.47,165.03
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,358.45,283.89
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,539.01,424.27
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,590.89,463.7
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,642.58,502.46
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,689.12,536.23
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,733.97,566.6
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,775.69,592.88
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,815.32,617.25
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,849.91,639.03
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,881.67,658.72
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,908.49,674.96
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,932.15,689.03
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,950.7,701.07
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,965.75,710.88
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,976.3,716.41
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,983.23,719.66
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,985.08,721.11
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,983.28,720.29
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,974.14,715.06
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,961.49,707.6
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,945.25,697.53
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,925.58,685.2
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,901.14,669.69
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,873.5,651.96
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,841.18,631.99
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,806.08,609.91
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,766.75,583.64
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,725.13,555.49
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,678.9,523.57
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,631.07,488.72
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,580.43,449.84
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,528.92,409.24
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,473.92,365.4
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,418.07,319.53
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,360.7,270.68
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,304.6,221.74
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,247.97,172.73
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,194.09,126.28
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,140.35,82.6
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,88.33,46.02
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,42.16,25.35
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,31.71,21.99
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,25.64,16.24
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,19.38,8.69
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,9.43,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,19.17,9.74
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,24.62,15.66
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,32.58,22.96
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,52.14,27.73
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,99.8,52.55
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,131.89,89.47
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,130.16,100.85
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,146.71,114.34
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,162.64,127.01
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,230.69,179.65
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,307.83,239.3
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,362.49,281.35
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,419.15,324.5
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,526.67,407.92
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,643.8,497.44
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,691.25,531.47
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,736.96,562.06
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,778.02,588.92
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,816.29,613.57
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,851.42,637.11
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,883.74,658.66
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,910.85,676.66
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,934.7,692.5
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,953.76,704.93
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,969.34,715.12
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,979.91,722.33
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,986.86,727.39
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,988.27,729.06
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,986.02,728.42
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,979.2,724.82
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,968.76,718.87
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,952.35,710.01
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,932.46,698.8
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,908.1,683.09
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,880.4,665.04
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,847.63,644.39
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,812.04,621.56
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,772.2,594.26
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,729.86,564.94
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,683.66,532.76
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,635.77,497.16
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,584.57,457.31
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,532.33,415.57
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,477.86,372.17
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,423.27,327.1
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,365.63,277.67
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,307.13,226.32
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,250.32,175.74
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,195.79,127.54
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,140.98,82.36
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,90.67,47.02
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,43.54,26.22
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,32.93,23.25
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,24.89,15.73
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,19.47,8.71
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,10.33,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,21.0,11.1
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,26.81,17.64
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,32.46,23.03
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,55.67,30.97
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,105.29,57.08
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,157.44,95.99
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,213.83,143.63
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,270.67,194.05
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,330.03,246.6
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,389.78,298.05
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,448.82,347.29
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,505.43,393.66
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,561.93,438.35
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,615.87,479.8
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,668.92,519.33
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,718.19,554.96
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,765.65,586.72
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,809.16,613.84
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,850.33,638.89
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,886.98,663.06
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,920.64,685.1
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,948.85,702.06
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,973.65,716.69
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,993.03,729.17
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,1008.75,739.32
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,1019.78,745.34
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,1027.02,748.98
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,1028.53,750.16
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,1026.21,748.99
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,1016.88,742.15
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,1003.9,732.97
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,987.61,722.72
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,967.71,710.15
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,942.84,694.31
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,914.54,676.19
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,880.52,655.14
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,843.57,632.03
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,803.39,605.39
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,760.65,576.7
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,712.85,544.11
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,663.26,508.26
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,610.2,468.02
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,556.12,425.93
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,499.1,381.07
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,442.06,334.71
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,381.14,283.47
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,322.25,232.62
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,262.05,181.1
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,204.69,132.09
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,148.26,86.56
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,96.74,50.99
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,44.94,26.77
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,33.58,23.39
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,27.09,17.31
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,20.4,9.07
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,10.36,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,21.04,10.98
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,27.26,17.99
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,33.29,23.68
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,52.62,28.8
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,104.35,56.74
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,156.41,94.89
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,213.09,141.61
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,269.48,190.31
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,328.46,240.92
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,386.38,289.71
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,446.22,338.33
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,502.37,382.33
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,558.43,424.53
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,611.84,463.69
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,664.29,500.85
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,712.62,534.5
