Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,759.15,564.52
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,799.97,590.27
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,837.76,613.75
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,872.95,634.97
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,905.25,654.12
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,932.75,670.05
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,956.92,683.8
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,976.23,695.85
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,992.01,705.75
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,1001.8,710.54
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,1007.92,713.14
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,1009.88,714.68
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,1008.16,714.05
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,1001.75,710.95
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,991.58,705.57
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,975.46,697.85
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,955.77,687.82
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,931.22,673.2
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,903.34,656.33
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,870.53,637.09
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,834.76,615.65
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,795.06,590.06
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,752.89,562.5
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,705.9,531.31
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,657.13,496.89
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,605.44,459.4
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,552.6,419.75
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,496.43,376.03
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,439.34,330.11
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,380.01,281.02
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,321.6,231.27
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,261.79,180.21
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,204.64,131.48
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,148.13,86.02
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,96.05,49.98
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,44.16,25.86
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,32.8,22.7
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,26.28,16.6
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,19.54,8.24
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,11.37,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,20.22,10.11
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,25.63,16.56
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,33.69,24.09
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,52.78,28.92
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,101.87,54.37
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,153.77,92.93
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,210.07,140.49
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,266.93,191.06
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,326.26,243.75
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,385.77,295.82
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,444.45,345.78
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,501.33,392.75
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,558.18,438.08
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,611.52,479.29
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,663.79,518.4
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,713.35,554.36
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,761.15,586.3
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,804.51,614.48
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,845.43,640.59
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,881.52,664.33
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,914.63,685.93
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,943.25,703.32
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,968.51,718.4
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,988.84,731.29
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,1005.54,741.85
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,1017.61,749.76
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,1025.89,755.31
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,1028.42,756.86
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,1027.12,756.06
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,1017.86,748.66
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,1004.94,739.03
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,988.68,729.05
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,968.79,716.72
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,944.43,701.41
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,916.64,683.76
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,883.54,663.49
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,847.46,640.99
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,806.48,613.79
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,763.01,584.58
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,715.71,552.0
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,666.62,516.17
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,613.27,476.42
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,558.94,434.62
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,501.0,388.46
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,442.4,340.3
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,382.29,288.92
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,323.42,237.38
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,263.3,184.85
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,206.08,135.1
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,149.47,88.87
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,94.74,50.06
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,45.79,27.59
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,33.62,23.73
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,27.15,17.52
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,20.47,8.77
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,11.82,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,21.18,10.69
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,26.96,17.73
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,32.6,23.13
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,51.96,28.5
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,105.11,57.17
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,157.38,95.54
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,214.39,142.93
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,272.47,193.49
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,333.21,245.94
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,393.44,296.81
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,453.14,345.46
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,510.47,390.43
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,567.69,433.36
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,622.4,472.65
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,676.08,509.56
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,725.38,543.39
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,772.84,573.32
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,814.29,597.33
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,852.34,618.66
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,888.05,637.62
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,920.81,654.3
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,949.13,667.87
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,974.11,679.17
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,993.76,689.7
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,1009.81,698.11
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,1020.77,704.1
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,1028.01,707.95
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,1029.58,709.91
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,1027.39,709.72
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,1020.01,706.96
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,1008.89,701.92
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,992.21,692.97
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,971.94,681.8
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,945.91,666.96
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,916.59,649.93
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,882.39,629.28
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,845.3,606.6
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,804.09,581.23
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,760.57,553.97
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,712.15,522.64
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,662.08,488.43
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,609.02,451.14
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,555.15,411.95
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,497.85,368.67
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,440.19,323.65
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,380.04,275.42
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,321.35,226.93
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,261.74,177.46
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,205.19,130.55
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,146.54,84.6
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,95.5,49.93
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,48.07,28.67
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,36.19,25.13
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,28.48,18.05
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,20.49,8.18
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,11.82,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,21.21,10.33
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,27.86,18.3
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,34.31,24.4
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,52.53,29.09
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,104.54,56.6
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,156.89,94.48
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,214.38,141.53
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,271.72,190.86
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,331.79,242.17
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,391.09,291.9
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,452.42,341.46
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,509.77,386.01
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,567.06,428.62
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,621.71,467.79
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,675.43,504.76
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,724.67,538.37
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,772.07,568.14
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,815.95,594.0
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,857.32,617.75
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,893.72,638.81
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,927.12,657.73
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,955.56,671.97
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,980.57,683.93
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,1000.62,694.66
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,1016.99,703.19
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,1028.2,709.12
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,1035.59,712.83
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,1037.22,714.62
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,1035.0,714.2
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,1025.24,709.25
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,1011.8,702.14
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,994.59,694.16
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,973.78,683.89
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,948.16,669.1
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,919.23,652.11
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,884.92,632.56
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,847.72,610.86
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,805.88,584.58
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,761.73,556.45
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,713.64,526.33
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,663.88,493.08
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,610.16,454.85
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,555.62,414.76
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,498.58,372.1
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,441.2,327.52
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,381.01,278.74
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,322.23,229.65
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,262.19,179.74
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,205.28,132.25
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,146.23,85.38
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,94.94,50.07
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,47.44,28.44
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,35.36,24.75
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,28.08,17.93
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,20.53,8.02
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,11.37,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,20.36,9.43
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,27.04,17.68
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,33.52,23.89
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,51.4,28.64
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,103.24,56.36
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,155.28,94.54
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,212.27,141.97
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,269.83,192.63
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,330.12,245.54
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,389.2,296.09
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,450.29,346.45
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,507.68,392.89
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,565.08,437.64
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,619.11,477.6
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,672.22,515.37
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,722.18,550.6
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,770.36,581.94
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,813.52,608.19
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,854.08,632.25
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,890.84,654.69
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,924.62,674.97
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,953.36,692.17
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,978.73,707.16
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,998.76,720.13
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,1015.12,730.85
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,1026.3,736.87
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,1033.69,740.58
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,1035.83,742.19
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,1034.13,741.49
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,1025.29,734.86
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,1012.73,725.99
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,995.93,715.66
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,975.5,703.05
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,950.47,687.49
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,921.95,669.65
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,888.2,649.62
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,851.48,627.4
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,809.85,600.59
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,765.75,571.79
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,717.84,540.28
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,668.17,505.3
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,613.85,464.94
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,558.74,422.85
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,501.17,379.11
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,443.01,333.23
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,382.22,283.17
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,323.13,233.11
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,263.06,182.04
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,206.03,133.57
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,146.6,86.12
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,95.36,50.73
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,47.66,28.7
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,35.42,24.9
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,28.12,18.02
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,20.58,7.71
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,12.28,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,22.26,10.38
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,28.82,19.06
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,35.21,25.23
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,52.51,30.08
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,100.34,54.86
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,151.73,92.44
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,210.63,141.16
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,267.19,190.7
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,326.7,242.77
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,385.4,293.41
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,445.93,344.06
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,503.58,391.03
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,560.68,435.99
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,614.72,476.32
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,668.08,514.67
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,717.8,550.1
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,765.75,581.65
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,809.26,609.65
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,850.33,635.62
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,886.98,658.33
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,920.68,678.86
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,948.53,695.37
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,972.98,709.6
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,993.94,722.98
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,1011.27,734.06
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,1022.0,741.28
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,1028.94,746.18
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,1031.08,747.79
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,1029.4,747.05
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,1021.09,742.42
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,1009.08,735.47
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,992.81,725.25
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,972.92,712.72
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,948.1,697.21
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,919.88,679.42
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,886.24,658.76
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,849.62,635.91
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,808.38,608.62
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,764.77,579.44
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,717.0,547.21
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,667.44,511.63
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,613.98,471.18
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,559.64,428.98
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,502.2,383.94
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,444.38,337.12
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,383.76,286.78
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,324.57,236.21
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,264.43,184.66
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,207.32,135.72
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,147.6,87.25
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,95.52,50.67
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,47.16,28.23
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,34.64,24.32
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,27.31,17.38
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,19.73,6.75
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,10.91,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,19.59,8.11
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,25.43,16.2
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,31.14,21.76
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,52.2,29.4
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,102.18,55.04
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,155.68,95.03
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,212.77,143.42
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,269.54,193.7
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,329.12,246.42
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,388.32,298.05
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,450.05,350.24
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,507.37,397.58
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,564.65,443.32
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,618.96,485.42
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,672.63,525.78
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,722.68,562.08
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,770.89,594.18
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,812.76,621.5
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,851.56,646.38
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,887.76,670.28
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,920.98,692.01
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,948.91,709.23
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,973.39,724.09
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,992.83,736.75
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,1008.64,747.07
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,1018.85,754.05
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,1025.28,758.92
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,1026.94,761.46
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,1024.82,761.62
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,1015.15,756.23
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,1001.86,748.48
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,984.42,737.17
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,963.45,723.54
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,938.07,707.28
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,909.35,688.7
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,875.9,667.73
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,839.58,644.56
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,797.88,616.32
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,753.78,586.06
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,706.08,552.67
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,656.74,516.08
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,603.55,475.58
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,549.49,433.16
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,492.84,387.26
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,435.85,339.68
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,376.16,288.7
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,317.72,237.34
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,258.4,184.74
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,202.2,135.14
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,143.9,86.7
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,92.94,50.06
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,45.42,27.39
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,32.92,23.24
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,25.99,16.5
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,18.83,5.8
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,11.37,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,20.52,8.33
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,27.17,17.73
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,33.64,24.04
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,50.52,28.88
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,98.35,53.68
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,139.97,96.04
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,152.64,117.29
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,188.41,146.54
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,227.23,178.26
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,270.36,213.1
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,320.02,252.69
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,313.18,247.4
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,295.95,232.97
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,306.19,240.09
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,314.87,245.69
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,287.52,223.4
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,252.06,194.84
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,302.3,233.01
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,347.77,266.74
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,361.21,275.88
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,374.59,285.06
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,541.26,410.43
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,714.05,534.04
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,863.77,645.75
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,990.44,731.73
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,1001.01,738.1
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,1007.87,743.05
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,1009.53,744.37
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,1007.45,743.36
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,1001.1,739.95
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,990.99,734.14
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,974.36,723.75
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,954.13,711.03
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,930.34,696.16
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,903.13,678.93
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,869.66,657.83
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,833.23,634.64
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,793.42,607.79
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,750.99,578.82
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,704.05,547.1
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,655.29,511.36
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,602.88,470.95
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,549.26,428.52
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,492.98,383.43
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,436.58,336.72
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,377.58,286.0
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,319.43,234.73
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,257.64,180.47
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,200.27,130.11
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,143.87,83.51
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,91.93,46.65
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,42.95,24.42
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,30.54,20.96
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,24.19,14.78
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,16.21,3.61
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,9.55,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,18.56,6.47
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,24.58,15.47
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,30.48,21.25
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,47.54,25.43
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,97.72,50.56
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,138.09,93.6
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,145.62,112.57
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,194.82,150.1
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,255.92,198.33
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,294.53,230.35
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,331.75,260.16
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,374.39,293.61
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,417.69,326.71
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,432.73,337.08
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,436.01,338.07
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,599.55,464.9
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,765.29,586.3
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,808.22,613.08
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,848.15,638.37
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,883.77,660.47
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,916.35,680.36
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,944.03,696.86
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,968.22,711.01
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,987.79,723.55
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,1003.71,733.8
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,1013.96,739.39
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,1020.43,742.64
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,1022.14,744.01
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,1020.02,743.05
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,1010.45,737.68
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,997.23,730.04
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,980.68,719.94
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,960.55,707.52
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,935.93,692.13
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,907.91,674.43
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,874.67,652.87
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,838.52,629.22
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,797.66,602.35
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,754.27,573.43
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,706.45,541.48
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,656.92,505.92
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,604.47,467.13
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,550.82,426.13
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,494.02,381.22
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,437.23,334.76
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,377.24,284.37
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,318.71,233.62
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,258.89,181.57
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,201.84,131.94
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,145.21,85.13
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,93.02,47.95
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,44.19,25.54
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,31.5,21.76
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,22.67,13.45
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,16.25,2.99
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,9.1,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,17.63,5.27
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,23.69,14.61
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,29.61,20.37
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,46.4,24.52
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,96.36,49.4
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,149.8,88.75
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,207.85,137.66
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,268.05,190.96
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,328.29,244.33
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,386.85,294.89
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,446.43,344.43
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,504.49,391.57
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,562.39,436.79
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,616.72,477.0
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,669.96,514.85
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,719.74,549.45
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,767.62,580.27
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,810.36,605.86
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,849.71,628.68
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,886.1,650.81
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,919.52,670.8
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,947.89,687.36
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,972.9,701.73
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,993.05,714.38
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,1009.54,724.81
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,1021.31,730.87
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,1029.29,734.65
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,1031.03,736.07
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,1028.9,735.2
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,1021.94,730.75
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,1011.15,723.93
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,994.67,714.58
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,974.5,702.88
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,949.34,687.91
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,920.73,670.62
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,887.14,650.92
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,850.52,628.97
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,809.39,602.65
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,765.74,574.26
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,717.2,542.86
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,666.85,507.38
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,613.44,468.5
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,558.98,427.47
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,501.28,383.13
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,443.5,336.96
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,383.54,286.89
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,322.98,234.92
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,262.21,182.41
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,204.2,132.26
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,146.63,85.11
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,93.85,47.89
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,44.39,25.38
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,31.58,21.61
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,22.73,13.33
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,16.31,2.21
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,9.55,0.0
