Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,17.13,4.23
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,25.17,15.77
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,31.49,21.99
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,48.31,26.36
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,98.38,51.41
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,124.34,84.12
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,112.61,88.54
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,148.0,116.54
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,187.88,148.18
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,267.3,209.71
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,366.06,287.14
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,456.79,358.55
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,563.51,441.89
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,617.34,482.06
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,670.04,520.13
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,719.24,555.05
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,766.5,586.06
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,809.39,613.76
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,849.61,639.29
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,886.38,661.91
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,920.15,682.28
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,948.87,699.44
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,974.18,714.29
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,994.07,727.35
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,1010.24,738.09
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,1021.66,744.36
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,1029.23,748.23
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,1031.48,750.24
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,1029.83,749.85
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,1020.24,744.69
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,1006.94,737.17
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,991.13,728.93
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,971.66,718.26
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,946.62,704.25
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,918.09,687.92
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,885.18,667.33
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,849.23,644.5
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,808.7,617.3
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,765.43,587.93
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,717.8,555.65
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,668.32,519.35
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,615.64,478.95
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,561.46,436.36
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,503.34,390.02
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,445.12,342.07
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,385.27,290.78
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,326.04,238.69
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,265.0,185.47
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,204.16,132.53
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,145.88,84.28
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,92.08,45.96
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,42.12,23.48
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,29.84,20.29
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,23.44,13.97
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,16.88,1.54
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,9.1,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,17.77,3.75
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,24.29,14.93
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,30.65,21.14
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,47.06,25.15
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,97.28,49.94
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,151.2,89.42
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,209.93,138.67
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,271.11,192.62
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,332.49,246.74
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,391.97,297.93
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,452.56,348.18
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,511.48,396.0
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,570.26,441.95
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,625.71,483.08
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,680.04,521.87
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,730.73,557.11
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,779.52,588.55
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,821.97,614.21
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,860.92,637.09
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,897.69,659.15
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,931.45,678.98
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,961.06,696.32
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,987.3,711.41
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,1007.21,722.03
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,1023.4,730.33
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,1035.32,736.39
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,1043.39,740.14
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,1044.67,741.23
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,1042.06,740.04
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,1033.63,733.81
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,1021.37,725.31
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,1004.37,715.36
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,983.67,703.12
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,957.99,687.68
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,928.87,669.99
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,894.28,649.65
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,856.68,627.12
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,814.72,600.39
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,770.29,571.69
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,721.41,540.26
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,670.76,504.94
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,616.79,466.1
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,561.88,425.24
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,503.82,380.51
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,445.79,334.24
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,383.96,283.63
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,324.0,232.98
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,263.42,181.44
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,205.73,132.33
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,147.82,85.86
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,95.19,49.28
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,43.32,24.52
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,30.73,20.64
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,23.68,13.83
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,16.39,0.09
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,9.55,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,17.23,2.48
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,23.6,14.28
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,29.8,20.39
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,49.0,27.25
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,98.59,51.85
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,151.98,90.33
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,210.73,138.39
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,269.3,188.71
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,330.68,240.9
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,391.57,290.95
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,452.14,338.66
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,510.61,384.12
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,569.03,427.82
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,623.88,467.44
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,677.64,504.92
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,728.28,538.82
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,777.06,568.91
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,820.78,595.13
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,861.95,619.33
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,898.67,641.27
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,932.31,661.1
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,960.96,676.67
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,986.09,689.94
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,1006.11,702.11
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,1022.39,712.06
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,1033.44,717.79
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,1040.61,721.24
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,1042.38,722.99
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,1040.25,722.46
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,1030.04,717.04
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,1016.11,709.4
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,999.75,701.43
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,979.73,691.15
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,955.44,676.73
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,927.57,659.99
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,894.01,640.56
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,857.41,618.97
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,816.36,593.14
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,772.62,565.24
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,724.44,534.58
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,674.42,500.05
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,620.15,461.61
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,564.77,421.05
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,506.57,377.55
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,448.34,332.31
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,386.54,282.22
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,326.59,232.07
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,265.04,180.72
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,206.4,131.55
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,148.46,85.37
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,95.79,49.09
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,43.41,24.34
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,30.81,20.49
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,23.76,13.66
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,16.47,0.0
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,9.55,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,17.28,1.27
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,24.51,14.92
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,31.51,21.84
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,47.67,26.53
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,99.49,53.49
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,151.66,91.18
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,209.29,138.59
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,267.58,189.4
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,328.89,242.69
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,388.65,293.44
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,450.29,343.9
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,508.74,390.02
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,567.22,434.28
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,622.03,474.13
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,675.86,511.76
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,726.35,546.44
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,775.05,577.03
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,819.2,603.07
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,860.72,626.87
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,897.86,648.65
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,932.02,668.28
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,960.85,683.38
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,986.21,696.17
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,1006.49,707.15
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,1023.09,715.9
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,1033.55,720.92
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,1040.15,723.7
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,1041.91,724.67
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,1039.8,723.42
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,1029.12,715.54
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,1014.78,705.58
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,997.66,695.9
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,976.95,684.02
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,950.93,669.16
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,921.62,652.13
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,886.98,632.53
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,849.49,610.83
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,808.08,585.0
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,764.28,557.29
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,715.56,527.33
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,665.26,494.08
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,611.02,455.84
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,556.89,416.32
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,498.18,372.69
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,439.87,327.61
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,379.23,278.55
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,320.25,229.38
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,259.8,179.2
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,200.37,129.71
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,143.62,84.64
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,92.79,49.44
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,46.01,27.42
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,33.33,22.8
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,24.61,14.39
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,15.54,0.0
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,8.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,9.1,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.76,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,27.15,17.11
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,37.53,27.15
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,54.65,34.25
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,100.46,59.13
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,149.71,95.15
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,204.89,140.4
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,260.97,188.91
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,320.84,240.6
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,378.59,289.5
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,437.84,337.96
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,495.62,383.58
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,554.53,428.3
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,607.85,467.36
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,660.02,504.21
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,709.73,539.04
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,758.12,571.99
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,805.71,601.31
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,845.89,624.75
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,882.48,646.72
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,916.33,666.65
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,944.96,681.99
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,970.43,695.18
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,990.74,706.41
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,1007.57,715.49
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,1019.44,721.51
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,1027.72,725.37
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,1029.4,726.69
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,1027.39,725.85
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,1019.75,720.12
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,1008.49,712.24
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,991.27,702.16
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,970.57,689.93
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,945.52,674.92
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,917.18,657.76
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,882.78,637.86
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,845.63,615.9
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,804.59,589.83
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,761.04,561.77
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,712.59,529.84
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,665.33,497.08
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,611.95,459.09
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,557.37,418.96
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,498.62,374.97
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,440.3,329.62
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,380.35,280.79
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,321.47,231.36
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,260.81,180.41
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,201.22,130.43
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,144.92,85.45
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,93.76,49.79
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,45.75,27.08
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,32.56,22.01
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,24.27,13.91
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,15.64,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,9.1,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,16.43,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,26.38,16.16
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,35.9,25.38
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,52.31,31.38
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,98.85,55.57
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,149.23,91.68
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,205.47,136.93
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,262.15,184.59
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,322.39,234.69
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,382.44,282.99
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,442.31,329.1
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,500.32,372.45
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,558.8,414.15
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,613.1,450.58
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,666.69,484.85
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,713.51,514.29
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,761.59,542.66
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,805.08,566.56
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,846.3,588.55
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,882.86,608.48
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,916.63,626.5
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,945.54,640.09
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,971.26,651.65
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,991.32,664.23
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,1007.84,674.86
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,1018.83,681.68
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,1026.18,686.4
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,1027.86,689.29
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,1025.83,690.03
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,1016.69,685.12
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,1003.95,678.09
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,986.71,669.28
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,965.99,658.35
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,941.36,644.97
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,913.42,629.46
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,878.91,610.65
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,841.61,589.83
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,800.36,564.94
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,756.76,538.21
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,708.38,507.89
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,661.12,476.59
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,607.1,439.9
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,552.34,401.37
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,493.89,358.67
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,435.96,314.82
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,375.51,267.68
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,314.92,219.07
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,255.04,171.01
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,198.78,125.62
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,142.75,82.5
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,92.6,48.69
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,46.4,27.21
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,33.46,22.1
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,24.31,13.4
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,14.75,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,7.28,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.53,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,25.61,15.19
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,38.29,27.14
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,55.84,36.15
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,96.5,59.35
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,140.44,90.51
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,193.49,132.19
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,244.44,174.25
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,299.44,219.39
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,354.62,263.91
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,412.92,309.49
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,467.25,350.7
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,522.56,391.07
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,575.5,428.33
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,628.65,464.38
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,676.27,495.39
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,723.57,525.15
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,761.37,547.58
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,796.02,567.0
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,831.57,587.94
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,864.8,607.19
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,894.02,622.47
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,920.58,635.95
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,940.09,648.16
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,956.45,658.55
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,969.05,665.75
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,978.36,671.0
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,979.92,672.62
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,978.03,672.28
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,975.44,671.6
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,969.13,668.7
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,952.43,660.83
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,932.44,650.92
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,908.03,637.08
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,880.43,621.08
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,846.82,601.85
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,810.71,580.75
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,771.04,556.02
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,729.02,529.27
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,681.04,498.48
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,631.89,465.88
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,580.23,429.56
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,527.65,391.38
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,471.13,349.66
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,414.19,306.11
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,356.81,260.17
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,300.79,214.0
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,243.55,167.21
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,190.07,123.35
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,136.83,81.51
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,88.92,48.34
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,45.65,27.54
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,33.46,22.37
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,23.89,13.06
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,13.88,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,8.19,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.72,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,23.34,13.43
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,31.61,21.72
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,47.16,27.26
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,92.55,50.76
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,141.99,86.52
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,197.08,131.43
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,251.96,178.39
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,311.97,229.23
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,368.88,276.74
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,427.43,323.9
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,483.84,367.7
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,540.62,410.0
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,593.95,448.16
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,644.12,482.72
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,691.95,514.67
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,738.2,543.34
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,780.99,568.68
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,821.62,592.15
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,856.81,613.35
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,889.24,632.64
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,916.13,648.3
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,939.72,661.87
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,959.38,672.98
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,975.61,681.98
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,984.94,687.14
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,990.65,690.15
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,991.77,691.47
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,989.31,690.68
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,979.88,685.63
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,967.02,678.52
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,950.25,670.07
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,930.14,659.51
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,904.53,644.01
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,875.9,626.53
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,842.64,607.19
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,806.79,585.9
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,766.77,560.36
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,724.63,533.1
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,681.23,504.25
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,632.34,470.31
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,580.01,433.11
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,527.05,394.25
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,470.27,351.14
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,414.18,307.17
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,355.42,259.96
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,299.56,213.68
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,241.73,166.16
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,187.66,121.56
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,134.72,79.85
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,87.45,47.23
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,43.92,26.31
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,31.78,21.04
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,22.61,11.93
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,13.03,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,6.37,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.96,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,24.45,14.1
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,37.51,26.64
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,55.49,36.76
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,94.82,60.29
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,137.63,91.64
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,186.14,130.44
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,235.79,171.62
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,289.66,216.12
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,345.13,261.19
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,400.53,304.98
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,453.98,345.96
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,508.73,386.47
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,560.69,423.64
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,613.25,459.99
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,661.26,492.13
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,708.48,522.79
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,754.56,552.56
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,803.45,581.83
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,839.22,603.18
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,872.53,622.83
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,900.74,639.43
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,926.09,654.18
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,946.12,665.19
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,962.9,674.19
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,963.47,673.5
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,971.83,677.9
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,973.84,679.4
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,972.45,678.93
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,971.28,679.07
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,966.28,676.88
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,949.99,667.35
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,930.35,655.79
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,905.15,640.98
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,876.88,624.13
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,844.0,605.16
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,808.47,584.24
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,768.06,559.74
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,729.86,536.39
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,682.25,504.82
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,633.32,471.05
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,579.84,433.01
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,526.08,393.57
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,470.11,351.85
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,413.61,308.21
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,354.71,260.83
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,298.26,214.16
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,240.99,166.7
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,187.59,122.44
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,134.56,81.14
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,88.49,49.65
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,46.29,28.76
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,33.61,22.63
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,21.88,11.19
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,11.03,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,7.28,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.62,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,23.9,13.55
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,34.37,24.02
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,50.11,30.44
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,93.69,53.72
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,112.94,77.63
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,101.46,78.4
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,124.66,96.59
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,150.46,116.58
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,200.72,155.18
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,260.41,200.67
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,386.59,296.56
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,539.55,410.47
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,593.73,448.92
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,647.61,486.36
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,697.39,520.97
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,741.45,550.13
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,786.89,578.11
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,830.83,604.63
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,867.63,627.34
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,901.69,648.14
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,929.64,664.9
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,954.35,679.55
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,974.73,692.86
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,991.62,704.05
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,1001.57,710.92
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,1007.84,715.58
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,1009.46,716.82
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,1007.42,715.86
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,994.42,708.28
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,978.01,698.62
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,961.76,688.61
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,942.16,676.48
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,917.44,661.04
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,889.6,643.58
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,856.22,623.67
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,826.65,606.15
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,786.89,580.32
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,744.53,552.53
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,696.29,519.86
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,646.7,485.06
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,595.39,448.3
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,542.49,409.16
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,484.95,365.89
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,427.92,321.35
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,369.86,273.79
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,312.2,225.05
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,252.71,174.87
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,194.5,125.86
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,138.64,80.84
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,87.14,44.63
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,40.07,23.04
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,28.61,18.57
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,20.18,9.72
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,12.73,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
