Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,6.82,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,12.17,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,20.92,11.06
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,29.31,19.73
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,45.26,25.28
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,92.66,49.79
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,127.76,86.91
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,130.55,100.03
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,169.85,131.05
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,213.76,165.87
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,309.52,237.92
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,435.57,334.39
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,493.23,379.23
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,551.29,422.89
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,603.62,460.77
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,654.12,495.9
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,704.05,530.64
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,748.2,559.64
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,788.06,583.74
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,818.65,601.3
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,855.14,623.89
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,889.17,644.61
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,912.55,656.97
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,932.23,666.95
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,951.87,679.28
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,968.33,689.63
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,976.65,694.24
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,981.49,696.76
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,983.94,698.59
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,983.01,698.38
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,992.12,705.05
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,985.97,702.02
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,969.02,691.92
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,948.7,679.75
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,923.21,664.52
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,894.6,647.18
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,860.43,627.09
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,823.63,604.99
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,788.31,582.45
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,744.54,553.85
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,695.92,522.26
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,645.99,488.3
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,592.86,450.08
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,538.93,410.0
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,480.74,365.91
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,423.32,320.77
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,363.12,271.91
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,305.53,223.51
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,246.36,173.29
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,191.08,126.37
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,136.67,82.48
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,87.67,47.88
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,42.94,26.32
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,31.26,20.95
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,21.56,10.54
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,12.73,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,6.82,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,12.24,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,19.66,9.83
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,26.81,17.53
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,42.72,22.91
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,92.81,49.41
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,125.04,84.77
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,125.22,96.36
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,168.76,130.13
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,219.26,169.82
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,267.12,207.42
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,316.83,245.86
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,425.64,329.63
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,551.28,425.1
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,605.39,463.95
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,658.64,501.11
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,708.13,535.18
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,755.95,565.87
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,798.15,591.49
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,837.38,614.75
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,873.59,636.97
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,906.92,657.17
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,935.89,673.09
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,961.56,686.78
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,981.37,699.51
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,997.6,710.09
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,1008.71,716.09
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,1016.09,719.85
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,1017.73,721.17
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,1015.58,720.27
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,1006.32,713.9
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,993.4,705.34
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,976.81,697.36
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,956.67,687.08
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,931.54,672.12
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,903.04,654.88
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,869.4,635.16
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,832.91,613.3
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,791.77,586.79
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,748.17,558.31
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,700.2,527.18
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,650.62,492.36
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,597.88,454.31
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,544.1,414.16
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,486.62,370.46
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,428.59,324.59
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,369.06,275.85
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,310.83,226.49
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,250.89,175.02
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,194.32,126.44
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,137.82,80.68
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,84.38,42.94
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,37.58,21.56
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,27.04,17.31
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,18.98,8.21
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,11.82,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,6.37,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,12.73,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,19.73,9.7
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,27.77,18.4
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,43.94,23.84
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,95.01,50.96
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,129.84,88.04
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,134.93,103.33
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,210.93,155.61
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,326.45,243.92
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,387.13,295.55
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,449.82,347.13
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,509.22,395.05
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,568.86,441.39
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,625.79,483.18
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,681.99,522.8
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,733.46,558.1
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,783.19,589.96
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,827.95,616.98
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,869.92,641.67
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,908.53,665.05
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,944.13,686.25
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,973.65,703.37
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,999.75,718.24
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,1021.38,731.73
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,1039.27,742.93
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,1050.84,748.74
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,1058.48,752.21
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,1060.18,753.6
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,1057.9,752.65
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,1047.9,745.45
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,1034.1,736.01
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,1015.86,725.34
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,993.93,712.37
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,966.99,696.17
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,936.64,677.72
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,901.39,655.66
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,863.19,631.53
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,819.58,603.57
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,773.55,573.71
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,723.41,541.68
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,671.64,505.76
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,616.23,466.06
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,560.04,424.44
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,500.59,378.8
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,440.57,331.16
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,378.35,280.36
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,317.96,229.51
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,256.15,177.25
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,198.04,128.05
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,138.08,80.32
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,86.76,44.99
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,39.7,23.46
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,28.88,18.72
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,19.95,8.34
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,6.82,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,13.64,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,22.02,11.12
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,31.28,21.29
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,48.07,27.92
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,95.47,53.11
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,146.15,89.97
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,203.49,137.02
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,263.46,189.01
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,325.05,242.25
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,385.28,292.97
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,447.57,343.46
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,506.54,390.4
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,565.9,435.91
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,620.46,475.45
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,675.64,513.88
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,726.53,547.82
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,775.8,577.82
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,821.97,605.43
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,866.06,631.14
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,903.74,653.98
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,938.45,674.76
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,967.61,691.88
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,993.38,706.84
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,1014.21,719.13
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,1031.34,729.14
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,1042.71,735.6
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,1050.23,739.76
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,1051.88,743.37
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,1049.61,744.64
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,1040.55,740.18
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,1027.69,733.38
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,1010.54,725.01
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,989.72,714.26
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,964.22,698.97
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,935.2,681.32
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,900.38,660.79
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,862.56,638.01
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,820.43,611.98
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,775.69,583.74
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,725.72,552.12
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,674.08,516.38
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,618.83,475.81
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,562.67,433.24
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,503.07,387.29
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,442.84,339.1
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,380.33,287.47
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,319.59,235.58
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,257.24,181.59
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,198.58,130.8
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,138.33,81.77
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,86.51,45.39
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,38.74,23.21
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,28.12,18.28
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,19.15,7.27
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,11.82,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,19.85,9.15
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,28.77,19.17
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,45.63,25.37
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,94.28,50.95
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,127.01,86.89
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,125.97,97.46
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,171.59,133.12
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,227.68,177.83
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,248.57,195.96
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,267.48,211.47
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,324.47,256.25
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,393.35,309.56
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,437.82,342.35
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,483.39,375.26
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,629.16,488.2
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,777.39,597.46
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,820.63,624.94
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,861.25,651.03
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,898.1,674.02
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,931.91,694.77
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,960.23,711.7
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,985.06,726.28
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,1004.82,738.95
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,1020.87,749.3
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,1030.71,755.68
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,1036.7,759.7
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,1037.81,762.16
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,1035.05,762.23
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,1024.17,755.9
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,1009.63,747.25
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,992.75,738.54
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,972.28,727.39
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,945.95,712.3
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,916.31,695.05
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,881.37,673.18
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,843.6,649.1
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,801.79,620.63
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,757.59,590.19
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,708.56,556.49
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,658.0,519.15
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,603.78,477.08
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,549.89,434.11
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,490.42,386.4
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,431.41,337.45
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,370.68,285.6
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,311.49,233.57
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,250.89,179.88
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,193.95,129.66
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,134.9,80.78
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,83.89,44.38
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,37.4,27.15
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,27.3,17.67
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,18.32,6.01
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,11.82,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.82,9.45
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,30.6,20.69
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,47.41,27.18
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,95.05,52.56
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,94.19,61.68
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,56.56,42.35
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,71.08,54.41
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,85.69,66.29
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,115.75,90.67
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,146.37,115.06
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,181.01,142.31
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,221.55,173.85
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,348.5,273.75
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,491.65,382.25
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,636.21,491.48
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,782.4,596.06
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,825.14,620.76
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,864.88,643.81
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,902.63,666.85
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,937.46,687.76
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,966.81,704.94
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,992.83,719.93
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,1013.45,731.45
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,1030.41,740.7
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,1041.17,746.1
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,1048.09,749.21
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,1049.67,751.03
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,1047.37,750.54
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,1039.7,745.26
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,1028.18,737.65
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,1010.49,727.62
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,989.14,715.27
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,961.92,699.06
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,931.38,680.58
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,895.88,659.7
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,857.48,636.61
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,814.04,608.74
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,768.34,578.94
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,718.39,546.18
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,666.92,509.79
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,612.33,470.07
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,554.75,426.83
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,494.84,380.9
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,435.56,333.66
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,372.43,281.85
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,310.39,229.38
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,248.71,176.38
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,191.23,127.02
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,134.47,81.5
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,85.93,47.94
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,41.23,30.12
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,30.02,19.71
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,18.81,5.19
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,8.19,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,10.91,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.81,8.99
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,33.35,23.1
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,50.75,30.91
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,96.59,56.34
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,96.95,65.55
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,64.36,49.12
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,93.34,73.24
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,122.91,97.39
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,133.79,105.82
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,144.64,114.12
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,169.31,133.52
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,194.8,153.32
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,224.84,176.17
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,261.98,204.14
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,328.55,255.22
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,398.63,307.85
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,542.99,417.75
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,691.77,526.56
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,813.8,617.14
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,927.55,694.7
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,955.63,711.24
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,980.36,726.16
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,1000.66,739.26
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,1017.36,750.07
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,1026.93,755.17
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,1032.73,757.92
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,1034.24,760.64
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,1031.96,761.0
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,1021.53,754.94
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,1007.5,746.59
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,990.31,735.63
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,969.6,722.39
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,943.6,705.87
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,914.35,687.12
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,880.29,666.22
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,843.41,643.38
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,801.35,615.32
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,757.02,585.33
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,711.61,555.27
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,660.28,518.89
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,605.68,477.87
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,550.33,434.92
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,490.51,386.96
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,431.38,337.97
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,370.56,286.19
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,309.7,232.94
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,248.8,179.18
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,191.97,129.27
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,135.27,82.58
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,85.08,46.87
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,39.49,28.89
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,29.3,19.16
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,18.49,3.75
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,8.19,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,10.91,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,19.16,7.26
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,28.12,18.54
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,45.84,25.41
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,95.07,51.8
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,135.78,91.43
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,153.79,115.3
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,187.61,145.11
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,217.37,170.92
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,320.76,251.35
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,455.19,357.69
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,515.08,406.42
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,575.3,453.93
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,632.11,496.43
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,688.2,536.81
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,740.25,573.16
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,790.55,606.16
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,834.93,634.47
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,876.47,660.45
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,914.09,683.44
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,948.69,704.16
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,978.63,721.98
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,1005.14,737.49
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,1025.68,750.56
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,1042.46,761.28
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,1053.38,766.82
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,1060.37,769.95
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,1061.92,770.84
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,1059.49,769.33
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,1052.52,763.91
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,1041.56,756.06
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,1024.32,746.88
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,1003.28,735.27
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,977.0,719.1
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,947.13,700.53
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,911.84,679.27
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,873.47,655.72
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,830.01,627.14
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,783.99,596.51
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,733.21,563.05
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,680.66,525.83
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,624.5,483.43
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,567.47,439.17
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,506.89,392.3
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,446.57,343.76
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,382.64,290.13
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,320.52,236.37
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,257.27,181.36
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,197.71,129.56
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,138.08,80.91
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,85.25,44.12
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,34.15,24.04
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,25.0,15.35
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,12.23,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,10.01,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,17.86,5.72
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,26.42,16.94
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,43.97,23.61
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,92.65,49.56
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,147.11,90.18
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,205.28,138.69
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,209.73,156.69
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,171.7,134.88
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,292.21,226.93
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,447.52,346.66
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,506.36,393.51
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,565.64,439.42
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,621.61,481.49
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,676.79,521.63
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,727.37,556.68
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,776.26,588.49
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,821.77,616.59
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,865.02,642.71
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,902.4,666.8
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,936.77,688.81
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,965.76,706.59
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,991.23,722.07
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,1011.53,735.29
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,1028.12,746.21
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,1038.99,752.43
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,1045.94,756.23
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,1047.43,757.79
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,1045.0,756.95
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,1036.69,752.75
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,1024.53,746.12
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,1007.58,737.29
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,986.93,726.03
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,960.74,709.64
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,931.09,690.92
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,896.07,669.58
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,858.1,646.01
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,815.84,618.24
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,771.02,588.41
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,720.87,555.02
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,669.08,517.79
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,613.48,476.51
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,556.94,433.16
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,496.75,385.47
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,436.96,336.48
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,374.83,284.11
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,314.23,231.46
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,251.33,176.87
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,192.28,125.65
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,133.96,78.18
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,81.99,42.03
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,32.37,22.44
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,24.19,14.53
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,9.1,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,16.59,4.21
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,24.77,15.47
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,42.62,22.01
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,94.31,50.12
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,122.01,83.07
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,114.53,89.14
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,138.37,108.82
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,162.99,128.82
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,195.1,154.16
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,228.93,180.38
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,319.28,251.08
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,425.83,332.66
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,549.82,426.83
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,679.84,522.34
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,730.64,555.4
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,779.67,585.95
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,825.24,612.28
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,868.47,636.41
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,905.77,657.99
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,939.98,677.38
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,968.98,691.93
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,994.52,704.18
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,1015.06,715.39
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,1031.82,724.34
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,1042.71,729.03
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,1049.66,731.4
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,1050.64,733.81
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,1047.62,733.85
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,1037.43,728.01
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,1023.44,719.84
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,1005.9,710.9
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,984.66,699.54
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,957.59,684.73
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,927.2,667.53
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,891.25,647.1
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,852.39,624.42
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,808.58,596.78
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,762.56,567.25
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,712.5,535.34
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,660.87,499.61
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,604.83,459.33
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,548.36,417.33
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,489.49,372.6
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,429.93,325.59
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,367.64,274.32
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,307.67,223.45
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,246.21,171.15
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,186.84,120.79
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,129.69,75.47
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,79.83,41.56
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,34.19,23.54
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,25.12,14.84
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
