Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,6.37,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,17.29,3.74
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,30.01,19.85
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,48.63,29.24
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,92.97,54.81
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,141.28,90.98
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,195.95,136.17
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,195.94,147.83
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,163.86,128.95
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,240.69,189.26
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,335.18,263.57
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,432.7,339.84
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,548.84,429.11
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,604.41,469.36
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,659.86,508.3
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,710.94,544.03
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,760.83,577.43
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,810.44,607.83
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,852.69,632.58
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,890.22,655.07
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,924.99,675.5
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,954.43,691.34
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,980.68,704.99
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,1001.19,716.35
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,1018.13,725.52
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,1029.46,731.66
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,1037.07,735.58
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,1038.92,737.07
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,1036.98,736.34
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,1027.81,730.09
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,1014.92,721.63
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,997.42,713.21
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,976.38,702.49
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,949.94,686.8
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,920.2,668.88
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,884.8,648.1
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,846.62,625.22
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,803.21,597.23
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,757.55,567.39
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,711.39,537.02
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,659.32,500.5
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,603.12,459.9
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,546.38,417.53
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,485.91,371.47
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,426.26,324.29
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,364.68,273.49
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,303.73,221.81
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,242.33,169.67
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,185.39,121.4
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,128.64,76.3
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,79.1,42.31
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,34.54,23.9
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,25.2,14.77
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,12.42,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.87,1.53
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,29.51,19.34
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,48.45,29.71
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,90.9,54.91
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,140.12,91.86
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,194.38,136.25
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,249.08,183.08
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,308.55,233.73
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,366.46,281.94
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,427.06,330.67
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,485.0,375.69
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,544.16,419.89
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,600.12,460.34
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,656.12,499.41
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,705.44,533.33
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,755.08,566.51
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,807.14,598.56
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,851.91,624.95
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,889.08,647.23
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,923.52,667.59
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,952.7,684.43
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,978.69,699.2
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,999.44,710.15
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,1016.68,718.95
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,1028.36,724.83
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,1036.38,728.57
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,1038.17,729.57
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,1036.22,728.42
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,1025.08,720.72
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,1010.38,710.97
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,992.63,700.86
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,971.42,688.61
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,945.31,673.62
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,915.88,656.41
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,880.07,635.87
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,848.25,617.73
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,804.44,590.32
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,758.39,561.04
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,707.64,527.88
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,655.64,492.16
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,599.78,452.54
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,543.42,411.16
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,482.64,365.64
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,422.04,318.49
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,360.12,268.13
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,300.62,218.25
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,239.27,167.15
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,182.7,119.97
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,126.78,76.01
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,78.71,43.28
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,35.85,24.84
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,26.24,15.27
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,12.96,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,14.13,0.08
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,29.34,19.1
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,48.28,28.48
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,93.35,54.4
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,142.49,90.84
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,199.29,137.47
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,190.05,142.94
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,137.26,107.85
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,158.74,124.76
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,184.01,144.21
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,222.39,173.63
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,262.97,204.2
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,373.98,289.26
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,500.23,382.43
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,635.65,481.6
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,774.01,577.98
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,813.26,600.2
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,855.4,624.79
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,892.61,647.0
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,926.97,667.19
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,955.95,684.25
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,981.67,699.23
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,1001.61,710.56
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,1017.97,719.71
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,1028.7,725.43
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,1035.72,728.94
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,1036.98,730.47
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,1034.47,729.79
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,1029.56,728.1
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,1020.66,723.95
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,1003.26,713.76
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,982.24,701.36
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,954.38,684.87
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,923.24,666.17
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,887.7,645.23
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,849.31,622.17
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,806.19,594.43
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,760.79,564.86
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,710.04,531.71
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,657.87,495.15
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,604.46,456.71
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,547.62,414.57
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,486.83,367.88
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,426.83,320.24
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,364.31,269.33
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,304.07,218.8
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,240.45,165.51
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,182.79,117.25
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,125.86,72.66
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,76.65,39.73
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,32.09,21.31
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,23.65,12.7
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,13.55,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,27.59,17.43
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,46.47,26.65
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,91.49,52.4
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,140.43,88.62
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,196.93,134.96
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,253.69,183.72
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,314.88,235.76
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,374.61,285.13
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,437.78,335.28
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,496.52,380.61
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,556.07,424.63
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,612.4,464.77
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,668.49,503.21
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,716.23,535.45
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,765.87,566.6
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,812.79,594.51
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,858.06,620.81
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,895.92,643.15
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,930.91,663.49
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,959.95,679.02
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,985.67,692.37
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,1006.46,705.04
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,1023.62,715.56
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,1034.58,721.36
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,1041.7,724.93
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,1042.95,726.5
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,1040.32,725.82
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,1028.13,717.84
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,1012.32,707.74
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,994.19,699.15
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,972.53,688.29
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,945.6,672.58
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,915.48,654.73
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,879.58,633.76
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,840.94,610.76
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,797.4,583.2
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,756.5,557.13
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,705.18,523.5
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,652.58,487.16
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,596.34,446.35
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,539.74,404.1
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,479.12,358.93
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,419.54,312.82
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,356.45,261.95
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,296.65,212.27
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,235.38,161.43
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,178.93,114.74
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,122.91,71.44
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,74.68,39.32
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,32.09,21.13
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,23.75,12.31
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.75,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,27.29,17.06
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,48.18,28.53
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,92.2,54.43
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,140.51,90.52
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,195.98,136.02
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,251.47,183.39
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,311.65,234.28
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,370.5,282.73
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,431.82,331.28
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,490.7,377.44
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,550.69,422.82
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,605.77,462.24
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,660.84,500.19
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,712.34,535.36
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,762.65,568.12
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,806.19,594.05
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,847.37,617.97
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,885.1,640.55
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,920.22,661.23
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,950.5,678.67
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,977.75,694.12
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,987.33,698.44
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,1004.07,707.48
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,1015.88,713.87
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,1024.13,718.16
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,1025.26,719.18
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,1022.73,718.1
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,1015.62,712.83
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,1004.82,705.39
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,986.54,694.83
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,964.85,682.18
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,935.82,665.19
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,912.74,651.96
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,875.83,630.6
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,836.38,607.35
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,791.16,578.68
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,744.24,548.46
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,692.86,514.1
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,640.49,478.08
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,584.84,438.7
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,528.29,397.38
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,467.7,352.24
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,408.52,306.5
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,347.67,257.99
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,289.65,210.26
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,229.54,160.79
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,174.79,115.75
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,121.08,73.92
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,75.18,42.69
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,33.24,22.33
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,22.72,11.23
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,12.38,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,25.17,15.24
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,44.93,23.75
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,93.81,51.04
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,147.16,91.19
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,209.62,143.59
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,187.64,140.94
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,116.55,91.75
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,138.38,109.03
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,161.12,126.64
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,204.76,160.95
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,247.47,193.94
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,357.23,279.1
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,481.08,371.75
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,640.05,491.55
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,800.32,605.16
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,845.76,631.58
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,888.64,656.73
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,926.91,679.78
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,962.09,700.63
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,991.23,716.44
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,1016.79,729.88
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,1037.15,741.03
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,1053.7,749.83
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,1063.91,755.62
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,1070.12,759.02
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,1070.8,760.18
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,1067.47,758.97
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,1054.95,752.05
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,1038.67,742.86
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,1019.93,731.8
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,997.54,718.43
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,968.84,700.97
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,936.88,681.34
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,900.47,659.72
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,861.21,635.96
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,816.34,606.86
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,769.27,575.95
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,721.33,544.45
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,667.44,506.57
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,609.78,464.85
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,551.6,421.37
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,489.5,374.1
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,428.34,325.72
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,365.19,273.61
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,303.0,220.83
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,239.64,167.06
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,181.16,117.61
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,123.64,72.25
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,73.98,38.84
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,30.5,20.15
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,22.22,10.35
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.31,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,27.0,16.68
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,47.17,27.01
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,93.04,53.9
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,143.05,91.57
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,200.62,139.34
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,180.36,136.13
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,114.49,90.04
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,159.18,125.74
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,205.71,162.21
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,239.54,188.0
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,274.87,214.5
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,370.14,287.47
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,477.54,367.07
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,627.67,478.27
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,783.2,586.92
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,826.08,611.42
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,866.05,634.52
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,904.35,657.47
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,931.04,672.69
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,960.53,689.76
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,986.85,704.69
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,1006.94,715.67
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,1023.51,724.52
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,1034.48,729.96
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,1041.76,733.24
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,1042.31,733.95
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,1039.11,732.51
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,1027.7,724.6
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,1012.73,714.62
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,994.28,704.01
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,972.39,691.26
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,954.76,681.25
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,923.69,662.56
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,886.62,640.92
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,846.93,617.32
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,802.4,589.22
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,755.74,559.32
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,704.0,524.79
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,651.16,488.24
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,594.63,447.24
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,537.86,404.87
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,476.19,358.94
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,415.81,312.21
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,353.72,262.05
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,294.2,212.5
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,232.15,161.35
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,175.49,114.66
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,120.0,71.58
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,72.74,39.9
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,32.38,21.44
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,21.24,8.72
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,13.0,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.76,15.33
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,45.96,26.6
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,90.96,54.0
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,138.99,90.17
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,194.87,136.29
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,250.5,183.99
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,311.1,235.42
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,328.98,254.62
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,324.83,253.39
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,428.35,333.28
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,551.82,425.84
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,607.23,465.13
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,662.76,503.45
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,714.23,538.93
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,764.53,571.87
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,811.51,600.21
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,856.82,626.9
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,894.81,649.62
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,921.34,664.77
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,949.75,680.21
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,974.9,693.43
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,995.21,704.97
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,1012.05,714.4
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,1021.36,719.18
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,1026.99,721.82
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,1027.96,722.75
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,1025.25,721.54
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,1013.89,715.41
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,1010.53,714.45
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,991.31,703.11
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,968.66,689.72
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,941.1,673.18
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,910.37,654.54
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,872.82,632.61
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,832.75,608.73
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,788.85,580.7
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,742.88,550.92
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,691.03,516.12
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,638.2,479.47
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,582.09,439.49
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,525.83,398.01
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,465.2,352.39
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,406.02,306.18
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,344.68,256.79
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,285.96,207.96
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,225.01,157.34
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,169.6,111.43
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,115.65,69.4
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,69.96,38.69
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,31.13,20.39
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,19.66,6.68
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.99,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,25.7,15.15
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,46.86,28.49
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,88.08,54.65
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,133.1,89.15
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,184.43,131.51
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,205.87,155.97
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,211.01,164.73
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,301.62,235.48
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,410.3,319.91
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,467.18,363.6
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,525.76,407.16
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,578.08,444.59
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,629.85,480.3
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,679.56,514.77
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,728.59,547.95
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,752.08,560.06
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,765.61,565.24
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,801.55,588.2
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,835.85,609.56
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,867.41,627.99
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,894.37,643.26
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,914.09,655.88
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,931.08,666.81
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,943.93,674.36
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,953.85,680.1
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,954.13,680.56
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,951.33,679.19
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,941.99,672.32
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,929.67,663.64
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,911.1,652.33
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,889.82,639.27
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,864.45,623.88
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,836.55,606.65
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,800.34,584.44
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,762.42,560.71
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,718.78,531.75
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,676.88,503.4
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,627.41,470.69
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,577.91,436.99
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,526.55,400.3
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,475.32,362.58
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,418.47,320.03
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,363.89,277.87
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,307.79,233.36
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,255.0,190.4
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,200.71,145.99
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,150.24,104.93
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,103.43,68.61
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,64.17,40.65
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,32.33,21.36
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,15.67,3.11
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,8.64,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,11.61,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,22.75,12.55
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,45.28,28.95
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,81.61,54.21
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,122.82,86.03
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,170.53,124.9
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,182.78,140.51
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,174.84,137.45
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,216.87,171.26
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,258.51,204.18
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,321.32,252.86
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,398.58,311.5
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,496.4,384.72
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,599.58,459.51
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,647.54,492.37
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,695.26,524.61
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,730.13,546.48
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,761.87,565.82
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,797.5,588.53
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,831.5,609.79
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,858.18,624.59
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,882.49,637.68
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,901.7,650.08
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,919.78,661.76
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,929.74,667.77
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,936.82,672.0
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,937.51,672.75
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,935.24,671.72
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,930.45,668.51
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,922.54,663.33
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,903.21,651.42
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,881.25,637.82
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,855.82,622.28
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,827.92,604.93
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,788.5,580.42
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,750.43,556.35
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,708.86,529.52
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,665.98,501.15
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,616.74,467.06
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,567.59,432.29
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,514.86,394.18
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,462.95,355.64
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,407.22,313.05
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,353.85,271.2
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,297.2,226.0
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,241.25,180.56
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,189.53,138.51
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,143.1,100.94
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,97.25,65.43
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,58.96,37.77
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,29.65,18.99
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.49,0.11
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
