Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,10.91,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,19.64,9.87
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,42.43,27.19
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,76.63,51.91
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,116.75,83.18
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,162.99,120.71
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,154.96,119.57
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,127.99,100.57
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,168.8,133.23
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,210.65,166.22
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,283.99,223.77
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,360.76,282.93
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,436.14,339.41
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,511.55,394.59
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,595.53,455.46
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,676.93,513.09
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,727.8,547.1
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,784.13,584.24
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,820.36,607.14
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,854.68,628.6
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,883.94,647.28
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,910.82,664.3
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,930.75,677.59
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,947.79,689.0
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,959.8,696.14
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,968.69,701.37
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,969.39,702.42
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,966.84,701.52
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,952.69,693.13
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,935.58,682.65
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,916.99,672.08
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,895.6,659.6
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,871.16,644.22
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,843.89,626.79
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,807.45,603.63
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,769.18,578.84
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,728.09,550.87
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,685.33,521.2
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,635.43,486.3
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,585.3,450.42
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,528.77,409.12
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,476.58,369.79
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,419.21,325.78
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,364.09,282.19
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,307.71,235.96
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,254.41,191.23
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,199.29,145.39
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,149.9,104.58
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,101.82,66.79
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,61.21,37.83
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,29.0,18.5
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,14.85,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,13.19,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.49,12.59
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,45.08,27.81
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,83.96,54.1
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,127.91,87.89
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,179.6,130.38
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,175.98,135.41
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,146.58,115.94
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,199.54,158.08
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,264.67,209.43
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,307.01,242.4
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,351.4,276.38
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,434.25,339.33
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,518.86,401.89
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,620.89,477.46
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,729.71,555.61
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,765.25,577.87
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,796.96,597.57
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,833.95,621.33
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,868.95,643.34
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,898.76,662.07
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,926.11,678.71
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,945.91,691.74
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,962.72,702.96
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,973.89,709.18
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,981.84,713.43
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,982.5,714.47
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,979.84,713.49
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,976.96,712.82
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,970.38,709.77
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,950.63,698.89
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,927.83,686.04
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,899.19,668.11
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,867.88,648.28
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,830.2,624.73
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,790.52,599.08
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,745.99,569.44
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,700.12,538.17
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,648.81,501.72
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,597.21,464.21
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,541.58,422.94
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,486.64,381.0
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,424.51,332.92
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,368.77,288.25
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,310.32,239.73
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,255.54,193.24
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,199.53,146.08
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,149.46,104.27
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,100.81,65.83
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,60.42,37.21
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,28.29,17.78
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,13.31,0.0
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,12.73,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,22.71,11.64
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,44.96,27.59
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,84.43,54.41
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,102.8,74.41
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,106.35,82.51
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,132.9,104.44
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,161.19,127.55
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,208.83,165.86
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,257.7,204.73
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,275.99,218.71
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,284.9,224.84
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,376.74,296.02
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,480.27,373.67
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,595.1,460.17
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,719.75,551.08
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,761.84,577.48
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,802.05,602.52
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,838.25,627.24
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,872.33,649.94
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,900.34,667.16
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,925.65,682.56
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,945.11,694.08
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,961.53,703.67
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,971.74,709.59
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,978.68,713.49
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,978.77,714.1
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,975.51,712.67
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,952.64,698.38
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,926.69,681.3
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,907.27,670.1
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,885.15,656.94
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,859.75,640.84
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,831.73,622.78
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,795.47,599.39
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,757.49,574.45
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,715.7,546.64
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,672.49,517.19
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,619.1,480.22
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,569.77,445.16
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,516.81,405.67
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,464.45,365.54
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,407.78,320.81
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,353.53,276.87
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,297.45,230.54
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,244.84,186.2
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,191.27,141.41
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,141.65,100.26
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,95.57,63.7
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,56.94,35.72
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,27.72,17.05
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,11.65,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,12.73,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.84,10.52
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,44.74,26.73
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,85.0,53.48
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,129.12,87.22
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,181.28,130.1
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,193.36,147.51
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,186.07,146.2
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,288.24,226.01
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,412.78,322.85
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,470.28,367.75
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,529.48,412.73
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,584.41,453.31
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,639.78,493.0
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,690.03,527.87
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,739.48,561.27
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,777.93,584.83
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,812.93,605.51
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,849.8,628.34
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,884.48,649.39
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,913.81,667.17
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,940.44,683.17
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,960.79,694.67
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,978.0,704.22
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,988.83,710.18
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,996.3,714.11
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,996.86,715.19
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,993.96,714.2
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,980.53,705.12
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,972.29,699.54
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,953.29,688.09
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,931.13,674.69
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,909.54,661.96
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,878.5,642.88
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,841.05,620.41
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,801.42,596.16
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,757.26,567.13
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,711.42,535.79
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,659.9,500.31
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,607.87,463.53
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,551.94,422.86
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,496.36,381.18
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,436.51,335.55
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,378.72,289.96
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,318.75,241.31
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,259.31,191.87
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,201.51,143.55
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,149.83,100.78
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,99.53,61.86
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,57.92,33.54
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,25.7,14.9
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,11.79,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,6.82,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,12.28,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,21.19,9.65
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,44.28,24.27
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,90.53,53.62
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,139.4,90.97
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,197.1,139.01
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,172.54,131.04
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,110.18,86.63
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,142.35,112.59
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,180.82,143.25
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,220.91,174.45
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,263.48,207.01
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,339.62,265.33
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,414.81,321.33
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,592.46,456.74
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,778.3,589.81
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,826.91,619.49
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,866.93,644.14
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,903.92,666.57
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,938.05,686.93
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,966.71,702.67
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,992.09,716.22
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,1012.12,728.74
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,1028.53,739.08
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,1038.22,744.26
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,1044.11,747.17
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,1044.66,747.89
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,1041.38,746.34
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,1022.57,733.96
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,1012.1,727.1
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,991.85,715.02
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,968.19,700.82
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,938.93,683.27
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,906.67,663.63
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,868.48,640.61
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,827.88,615.7
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,781.59,585.59
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,733.58,553.7
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,681.32,517.79
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,629.69,481.28
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,571.55,438.93
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,513.71,395.44
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,452.1,348.27
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,392.36,300.81
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,329.44,249.39
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,270.07,199.41
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,209.58,148.37
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,155.38,103.1
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,100.15,60.32
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,56.66,31.35
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,24.23,13.42
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,11.83,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,11.82,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,20.42,8.55
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,44.3,24.07
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,88.6,51.84
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,137.26,89.02
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,195.1,137.26
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,174.67,132.75
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,115.98,91.38
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,133.65,105.58
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,151.74,119.81
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,227.53,180.53
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,313.79,248.13
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,366.89,288.08
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,423.55,329.97
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,599.03,464.97
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,776.89,593.02
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,823.71,620.73
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,868.57,647.62
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,906.49,670.74
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,941.53,691.79
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,971.09,709.12
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,997.31,724.24
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,1017.06,736.22
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,1033.13,745.95
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,1043.94,751.4
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,1050.89,754.53
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,1050.87,754.89
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,1046.94,752.94
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,1033.38,743.49
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,1016.19,731.9
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,996.66,720.35
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,973.6,706.55
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,943.9,688.73
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,911.13,668.77
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,873.15,646.43
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,832.58,621.96
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,793.13,597.87
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,745.2,567.34
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,692.14,531.43
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,638.07,492.88
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,579.86,450.01
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,521.66,405.68
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,459.46,357.28
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,398.71,308.19
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,335.38,254.99
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,275.24,203.05
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,212.9,149.93
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,156.62,102.35
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,101.6,59.45
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,56.35,29.77
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,22.85,11.94
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,12.73,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,11.37,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,20.54,7.99
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,44.63,23.38
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,91.37,52.42
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,141.98,91.77
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,200.18,140.94
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,181.61,138.25
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,116.78,92.0
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,135.04,106.72
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,153.73,121.44
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,181.05,142.94
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,215.41,169.73
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,335.22,264.17
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,469.6,365.95
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,626.82,485.25
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,788.26,600.82
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,825.71,622.1
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,858.5,640.89
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,896.28,664.11
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,931.44,685.32
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,960.14,702.15
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,985.57,716.83
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,1005.01,729.08
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,1020.95,739.22
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,1030.82,744.53
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,1036.99,747.61
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,1036.88,747.88
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,1033.03,745.93
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,1023.41,739.32
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,1010.14,730.47
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,989.39,719.4
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,965.27,706.14
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,935.92,688.26
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,903.53,668.25
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,864.9,644.88
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,823.88,619.56
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,778.69,589.78
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,731.61,558.01
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,680.42,522.35
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,626.19,483.55
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,568.32,440.89
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,510.58,396.95
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,448.69,348.95
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,388.73,300.73
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,325.57,248.01
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,265.93,196.94
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,205.17,145.36
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,150.92,99.86
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,97.73,58.65
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,52.88,28.65
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,21.95,10.52
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,10.91,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,11.37,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,19.6,6.62
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,43.77,24.85
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,86.07,52.91
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,89.46,62.82
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,67.99,51.94
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,84.61,65.82
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,101.37,79.5
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,119.53,94.06
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,138.05,108.68
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,168.12,132.48
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,199.5,156.99
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,236.51,185.58
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,268.61,209.89
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,335.29,261.13
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,416.45,321.98
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,534.56,409.93
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,650.18,492.88
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,790.19,593.93
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,919.36,681.02
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,948.06,697.17
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,973.74,712.15
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,992.83,724.27
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,1008.49,734.29
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,1018.58,739.8
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,1025.06,743.11
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,1024.35,743.39
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,1019.97,741.45
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,1008.53,735.03
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,993.59,726.43
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,973.17,713.95
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,949.48,699.35
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,921.1,681.89
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,889.7,662.32
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,851.23,638.53
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,810.46,612.9
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,766.2,584.67
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,722.54,555.78
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,669.52,518.46
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,615.89,479.7
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,560.18,438.29
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,504.22,395.3
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,442.48,346.99
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,382.73,298.52
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,321.18,246.57
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,262.59,195.8
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,202.05,143.96
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,148.02,98.31
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,95.55,57.26
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,52.51,28.53
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,20.81,8.94
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,10.01,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,10.46,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,18.09,4.89
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,42.84,22.81
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,89.47,53.29
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,109.85,77.41
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,108.14,83.56
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,135.61,106.52
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,164.77,130.54
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,218.33,173.24
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,274.3,217.12
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,410.72,323.87
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,568.18,442.89
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,625.3,483.02
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,683.36,523.18
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,736.14,559.06
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,787.6,591.93
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,835.0,620.82
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,880.55,648.02
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,910.29,665.81
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,944.69,686.7
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,973.7,704.5
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,999.39,720.19
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,1018.65,731.27
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,1034.28,740.16
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,1044.18,746.04
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,1050.28,749.63
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,1050.53,750.66
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,1046.93,749.42
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,1042.61,747.84
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,1033.98,743.6
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,1014.13,732.25
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,990.62,718.6
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,961.21,701.04
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,928.52,681.21
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,889.51,657.75
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,847.76,632.16
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,801.91,603.63
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,753.94,573.12
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,700.8,537.71
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,649.77,501.07
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,590.09,457.01
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,530.3,411.38
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,466.56,361.85
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,404.22,311.43
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,338.95,256.47
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,276.08,202.06
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,211.92,146.91
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,153.98,97.77
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,96.75,53.88
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,50.38,24.54
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,19.21,6.71
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,10.46,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,18.96,4.37
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,43.97,22.32
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,91.28,52.23
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,142.36,92.09
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,201.95,142.47
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,175.94,134.42
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,101.49,80.14
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,118.78,94.22
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,136.41,108.24
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,157.55,124.95
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,179.3,141.94
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,263.17,208.88
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,347.15,274.16
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,362.99,284.75
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,377.75,294.58
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,492.77,381.76
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,616.95,471.88
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,792.77,601.88
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,950.21,707.2
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,978.88,721.59
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,1004.14,734.79
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,1024.44,747.65
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,1040.98,758.21
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,1050.56,763.36
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,1056.2,766.12
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,909.1,668.74
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,721.58,532.97
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,892.46,659.64
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,1018.35,743.15
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,998.29,729.87
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,974.68,715.5
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,903.59,669.64
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,818.63,611.59
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,839.49,630.98
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,835.64,630.77
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,790.4,601.87
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,742.89,571.13
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,694.11,538.09
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,639.47,498.4
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,581.97,455.55
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,523.9,410.73
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,460.51,360.09
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,398.55,308.81
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,335.01,254.7
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,274.2,201.39
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,209.38,145.32
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,151.74,96.17
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,94.95,52.42
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,49.02,23.49
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,19.32,5.27
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.91,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
