Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,9.55,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.52,1.84
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,40.52,21.18
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,80.59,48.0
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,124.79,83.18
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,174.71,125.55
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,224.21,168.86
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,277.21,214.71
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,362.18,283.92
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,460.63,363.18
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,522.29,412.74
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,582.2,459.39
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,639.81,501.73
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,696.79,541.8
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,748.75,576.43
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,798.96,609.25
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,844.25,636.93
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,886.99,662.39
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,924.08,686.36
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,958.05,708.17
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,987.63,725.96
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,1013.74,741.44
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,1032.82,753.15
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,1048.02,762.47
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,1058.18,767.49
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,1064.32,770.07
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,1062.86,769.07
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,1057.33,765.65
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,1046.89,759.22
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,1032.52,750.39
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,1011.65,737.44
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,987.05,722.14
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,957.94,703.89
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,925.43,683.36
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,886.57,659.78
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,844.88,634.02
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,798.62,604.72
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,750.19,573.44
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,696.89,537.94
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,642.28,498.78
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,583.83,455.16
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,525.0,409.74
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,463.45,360.47
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,401.32,309.05
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,335.71,253.38
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,273.14,198.73
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,209.16,143.25
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,151.17,93.78
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,93.61,49.68
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,45.33,19.68
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,11.78,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,8.64,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,15.5,0.1
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,43.81,19.26
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,94.62,50.47
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,148.95,93.19
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,211.48,146.92
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,273.48,202.47
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,340.02,261.27
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,403.59,316.58
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,468.01,370.77
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,529.42,420.68
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,591.22,469.06
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,648.89,512.81
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,705.62,554.01
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,758.36,589.57
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,809.28,623.25
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,853.83,651.96
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,895.39,678.27
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,932.68,702.76
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,966.81,725.03
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,995.78,742.34
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,1021.14,757.22
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,1040.68,769.77
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,1056.34,779.88
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,1065.57,785.9
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,1070.73,789.42
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,1069.69,788.7
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,1064.58,785.48
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,1051.29,777.35
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,1034.2,766.83
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,1013.98,754.02
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,990.09,738.82
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,960.59,720.13
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,927.7,699.1
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,888.26,674.5
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,846.1,647.74
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,799.84,616.51
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,751.34,583.31
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,697.19,546.51
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,641.88,505.79
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,585.18,461.81
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,525.01,413.95
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,460.86,362.17
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,398.17,309.76
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,333.35,254.15
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,271.66,199.72
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,206.87,143.31
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,147.5,92.58
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,90.12,48.72
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,44.69,20.54
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,12.72,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,8.64,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,15.58,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,44.53,19.48
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,95.87,51.21
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,151.21,94.96
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,214.53,149.45
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,185.24,140.46
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,101.71,79.74
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,137.57,108.95
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,180.72,143.64
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,202.1,160.23
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,223.66,176.72
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,266.98,210.37
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,312.41,245.07
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,349.95,273.08
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,388.67,301.58
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,479.09,369.49
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,563.05,430.83
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,786.76,597.18
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,981.2,727.0
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,1010.52,743.12
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,1036.17,758.28
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,1055.49,771.3
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,1070.84,781.89
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,1080.15,788.71
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,1085.32,793.01
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,1084.22,794.57
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,1078.97,793.58
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,1066.34,786.66
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,1049.77,777.22
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,1029.06,765.63
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,1004.58,751.54
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,973.63,731.6
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,939.32,709.37
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,900.01,684.42
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,857.85,657.28
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,810.56,625.23
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,761.08,591.3
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,706.55,554.53
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,650.8,513.75
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,537.06,425.32
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,430.03,340.86
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,427.53,338.46
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,402.87,315.55
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,335.0,257.08
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,271.33,200.86
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,205.55,143.05
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,147.31,92.95
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,88.93,48.86
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,44.5,21.39
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,13.73,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,8.64,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,15.57,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,41.8,19.54
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,89.75,50.28
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,141.19,90.78
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,201.09,141.64
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,260.62,194.24
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,325.34,250.59
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,386.79,303.27
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,450.02,355.54
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,510.14,403.55
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,571.1,450.37
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,627.28,490.96
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,682.72,529.38
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,734.39,564.16
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,778.95,592.87
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,825.64,621.47
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,870.59,648.31
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,907.39,671.0
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,941.21,691.63
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,968.96,708.6
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,993.27,723.36
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,947.4,693.39
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,868.2,636.76
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,884.29,649.04
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,897.92,659.01
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,915.75,672.05
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,930.53,683.1
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,981.13,718.15
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,1000.98,730.08
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,981.45,717.66
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,958.45,703.3
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,929.99,685.65
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,898.28,665.78
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,859.38,641.93
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,824.53,620.64
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,779.06,591.85
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,731.54,561.15
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,677.38,523.98
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,622.36,484.18
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,563.44,440.21
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,504.61,394.8
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,441.41,344.95
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,379.85,294.53
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,316.39,240.56
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,256.46,188.22
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,193.2,133.95
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,137.28,86.94
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,83.27,46.28
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,41.43,19.76
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,13.39,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,9.1,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.8,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,42.92,21.35
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,89.57,52.19
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,139.92,92.23
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,198.58,142.33
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,257.14,194.03
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,321.45,250.19
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,383.29,303.5
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,447.93,357.41
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,403.67,323.37
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,315.48,251.45
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,492.84,393.79
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,686.71,542.39
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,738.77,577.89
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,789.51,611.57
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,835.36,641.22
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,886.69,674.26
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,923.89,698.71
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,958.07,721.09
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,987.02,738.81
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,1012.53,754.21
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,1031.58,766.83
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,1046.81,777.06
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,1055.08,782.82
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,1059.36,786.12
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,1058.09,787.42
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,1052.83,786.27
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,1036.67,777.19
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,1016.89,765.69
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,995.47,753.29
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,970.55,738.48
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,941.54,719.38
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,909.24,697.94
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,870.63,672.65
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,829.42,645.33
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,750.76,589.57
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,667.91,527.41
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,553.23,439.96
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,447.74,357.59
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,496.37,397.78
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,513.72,410.61
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,450.03,358.1
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,388.05,305.62
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,321.1,247.91
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,259.08,193.09
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,194.87,136.85
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,138.24,88.49
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,81.63,46.37
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,39.49,19.35
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,8.19,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,14.76,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,40.35,22.19
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,82.23,52.41
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,128.97,89.67
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,184.15,136.09
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,239.15,183.63
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,300.55,236.24
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,361.66,287.81
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,432.28,345.55
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,492.66,393.79
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,554.92,441.9
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,615.94,487.81
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,678.76,533.67
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,731.6,570.81
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,783.41,605.62
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,840.01,642.84
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,893.26,677.05
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,930.97,700.24
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,965.64,721.32
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,994.6,739.29
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,1020.1,754.98
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,1039.03,767.87
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,1054.14,778.41
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,1062.86,783.36
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,1067.58,785.83
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,1066.73,785.61
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,1061.88,782.93
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,1052.76,776.42
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,1039.58,767.37
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,1018.33,755.42
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,993.38,741.06
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,962.72,721.66
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,928.84,700.01
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,888.48,673.3
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,845.42,644.56
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,797.04,612.05
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,746.85,577.86
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,696.64,543.6
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,640.55,502.5
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,578.75,455.81
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,517.31,407.83
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,452.44,355.46
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,389.39,302.75
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,322.26,245.44
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,259.63,190.53
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,194.15,134.09
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,136.4,85.42
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,79.8,43.34
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,37.4,16.43
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,8.19,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,14.24,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,42.01,20.2
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,89.06,51.77
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,140.05,91.82
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,201.04,143.13
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,261.0,195.84
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,326.57,252.53
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,389.59,305.95
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,455.92,360.11
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,517.32,407.74
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,579.72,454.01
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,638.7,496.14
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,697.6,536.59
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,750.28,571.25
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,795.62,599.94
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,842.85,628.33
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,888.25,654.93
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,925.33,677.5
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,959.38,698.03
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,988.72,714.58
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,1014.63,728.86
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,1033.48,739.6
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,1048.51,748.04
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,1058.13,753.68
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,1063.76,756.94
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,1062.82,756.78
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,1057.86,754.28
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,1041.53,745.59
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,1021.57,734.63
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,1000.38,722.1
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,975.66,707.3
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,944.44,688.56
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,910.22,667.71
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,877.72,648.88
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,834.56,622.51
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,785.21,590.31
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,734.24,556.54
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,679.19,518.99
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,623.38,479.14
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,562.28,434.08
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,502.31,388.31
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,437.42,337.64
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,374.75,286.87
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,309.94,232.5
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,249.18,180.24
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,185.63,126.6
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,130.01,80.83
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,76.07,41.18
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,34.97,14.42
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,7.73,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,14.02,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,41.26,18.59
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,89.01,50.3
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,141.23,91.17
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,203.72,143.6
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,264.43,196.39
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,330.64,252.52
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,394.23,304.92
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,460.57,357.06
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,522.54,404.36
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,585.4,450.35
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,644.44,490.85
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,698.9,526.38
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,750.85,559.65
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,801.19,591.26
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,845.99,618.69
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,888.11,644.01
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,925.46,665.89
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,959.83,685.71
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,989.11,701.29
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,1014.93,714.64
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,1034.14,725.78
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,1049.55,734.72
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,1058.52,738.31
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,1063.51,739.65
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,1062.48,739.53
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,1057.44,737.15
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,1043.7,728.56
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,1026.22,717.79
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,1004.72,707.49
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,979.64,694.85
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,948.74,676.97
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,914.66,656.91
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,874.48,633.62
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,831.7,608.28
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,783.71,577.79
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,738.86,549.04
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,683.99,512.73
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,628.21,473.64
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,566.73,429.18
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,505.64,383.46
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,440.74,333.77
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,377.77,283.65
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,311.45,228.96
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,249.44,176.5
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,185.39,123.48
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,129.28,78.1
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,74.01,38.22
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,32.05,11.21
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,6.82,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,12.22,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,40.58,17.5
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,88.85,49.54
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,141.32,90.1
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,203.54,141.33
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,264.15,193.37
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,330.41,249.36
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,393.56,301.33
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,459.33,353.43
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,521.29,400.36
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,584.27,446.12
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,642.71,486.2
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,700.65,524.35
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,753.54,556.22
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,804.95,585.84
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,845.17,607.89
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,889.41,632.14
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,927.16,653.09
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,961.9,671.99
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,990.0,686.65
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,1014.62,699.19
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,1033.66,709.84
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,1048.91,718.36
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,1057.24,721.4
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,1061.63,722.3
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,1060.0,721.31
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,1054.42,718.18
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,1036.0,706.84
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,1014.05,693.58
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,992.08,681.79
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,976.62,673.94
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,944.16,656.15
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,908.74,636.42
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,867.25,613.81
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,823.39,589.18
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,773.65,558.93
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,722.51,527.13
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,666.66,490.56
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,611.89,453.42
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,549.39,408.95
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,488.09,363.77
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,423.0,315.22
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,360.69,266.92
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,294.56,213.97
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,234.02,164.37
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,172.12,114.68
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,117.11,71.57
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,65.81,35.35
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,28.06,9.11
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,11.82,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,36.86,17.23
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,79.29,47.61
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,127.09,84.95
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,185.28,133.32
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,245.37,185.09
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,309.37,239.59
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,370.67,290.46
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,435.95,342.66
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,496.63,390.18
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,558.92,437.19
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,616.89,479.42
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,675.22,520.48
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,727.18,556.31
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,774.92,587.14
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,818.41,613.36
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,859.62,637.6
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,897.14,660.32
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,932.01,681.12
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,960.89,698.36
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,986.67,713.6
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,1005.3,725.73
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,1020.38,735.75
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,1030.17,741.05
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,1036.24,744.13
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,1034.55,743.46
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,1029.09,740.57
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,1021.8,735.6
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,999.55,721.1
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,988.76,714.88
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,963.57,699.31
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,932.45,680.29
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,898.23,659.15
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,857.9,634.75
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,815.19,608.44
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,767.59,578.35
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,718.25,546.53
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,662.98,508.09
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,607.14,467.95
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,547.97,423.36
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,488.07,376.9
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,423.42,326.57
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,361.36,276.41
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,296.2,221.96
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,235.79,170.27
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,173.08,117.75
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,118.99,73.7
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,66.85,35.75
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,27.0,6.75
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
