Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,12.73,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,39.64,16.72
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,87.1,49.57
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,138.84,90.4
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,200.9,142.59
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,202.86,155.06
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,168.82,133.4
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,297.75,235.33
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,456.2,358.38
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,517.97,405.09
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,580.79,451.04
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,588.82,453.8
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,573.45,439.08
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,616.71,468.31
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,658.83,495.44
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,775.69,576.05
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,883.2,643.04
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,920.56,664.27
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,954.96,684.16
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,983.76,700.4
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,1009.13,714.51
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,1027.92,723.92
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,1042.94,731.11
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,1052.07,733.31
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,1057.26,733.27
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,1055.95,731.62
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,1050.67,727.75
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,1034.95,718.29
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,1015.6,706.73
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,993.67,696.45
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,968.26,683.89
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,937.07,666.13
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,902.78,646.22
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,869.58,627.72
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,825.83,601.95
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,776.45,571.1
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,725.38,538.54
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,669.49,501.59
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,612.98,462.32
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,551.63,418.14
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,491.53,373.23
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,426.23,323.34
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,363.48,273.43
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,296.54,218.8
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,234.71,166.89
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,171.44,114.67
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,117.13,71.07
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,64.45,33.49
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,25.39,3.81
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,10.91,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,35.62,15.82
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,77.76,46.86
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,125.15,84.34
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,182.89,132.8
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,161.28,124.57
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,104.06,82.02
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,152.13,121.18
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,201.58,160.78
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,276.79,220.92
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,353.84,281.39
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,453.18,357.93
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,567.54,442.99
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,611.07,472.16
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,653.48,500.18
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,755.79,573.04
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,855.03,638.29
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,892.8,661.27
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,927.94,682.83
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,955.84,699.53
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,980.55,714.17
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,999.41,726.09
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,1014.76,735.88
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,1022.92,740.09
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,1027.37,742.07
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,1025.48,741.23
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,1019.86,738.15
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,1009.29,732.38
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,995.0,724.28
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,972.99,710.86
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,947.65,695.31
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,915.77,675.38
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,881.03,653.45
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,840.53,628.46
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,797.81,601.63
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,749.2,569.14
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,701.59,536.53
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,645.94,497.26
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,590.03,456.7
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,529.98,411.83
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,470.82,366.17
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,407.0,316.02
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,346.08,266.4
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,281.47,212.19
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,222.15,161.37
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,160.83,110.11
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,106.91,66.46
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,57.76,30.66
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,22.01,0.0
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,9.1,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,33.65,14.83
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,73.8,46.1
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,119.24,82.1
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,174.73,128.46
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,174.66,135.69
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,150.33,119.54
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,152.8,121.72
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,146.81,116.22
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,175.83,139.37
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,213.5,169.05
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,270.05,213.57
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,330.31,260.1
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,475.47,372.89
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,625.56,484.57
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,737.73,565.67
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,849.12,640.86
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,886.05,663.15
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,920.38,684.1
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,902.75,670.57
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,864.42,640.98
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,882.2,653.9
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,897.56,664.81
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,909.5,671.7
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,914.7,674.26
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,912.99,673.71
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,908.34,671.3
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,900.88,667.36
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,890.36,661.42
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,870.51,650.31
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,847.9,637.26
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,873.03,657.55
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,881.86,665.11
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,840.78,638.88
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,797.44,611.1
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,749.37,579.78
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,699.83,546.8
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,644.12,507.42
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,589.42,467.47
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,528.66,420.77
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,469.11,373.5
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,405.03,321.64
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,343.81,270.32
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,278.92,214.42
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,219.71,162.46
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,158.62,110.04
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,106.7,67.1
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,56.12,29.51
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,20.81,0.0
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,11.82,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,38.99,14.97
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,87.66,50.44
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,140.79,92.53
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,206.48,148.34
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,268.2,203.76
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,335.76,263.5
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,400.21,319.58
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,467.89,376.48
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,473.16,381.56
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,451.63,363.58
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,514.31,412.7
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,581.26,463.69
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,628.23,497.68
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,674.55,530.5
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,791.54,616.13
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,898.66,688.82
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,936.28,713.34
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,970.8,736.12
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,999.55,753.5
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,1024.75,768.46
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,1043.7,780.76
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,1058.78,790.63
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,1066.45,795.69
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,1070.05,798.25
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,1068.94,797.85
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,1063.77,794.95
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,1051.61,788.18
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,1035.55,778.87
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,1014.03,766.55
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,988.81,751.72
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,958.46,731.85
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,924.7,709.6
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,884.84,683.95
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,842.21,656.1
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,793.85,624.06
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,743.36,589.93
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,687.8,550.7
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,634.68,510.35
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,572.97,461.28
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,511.34,410.78
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,444.0,355.48
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,378.8,299.81
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,309.43,238.73
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,244.75,180.46
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,177.64,121.35
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,119.8,72.43
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,61.85,30.09
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,22.01,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,7.02,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,12.3,4.53
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,18.91,10.38
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,25.53,16.17
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,33.05,22.64
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,40.57,29.01
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,75.57,58.41
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,111.62,88.12
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,182.84,146.69
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,255.4,205.24
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,408.36,328.39
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,576.84,458.1
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,584.14,459.18
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,570.96,446.0
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,603.01,467.73
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,633.42,487.59
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,798.44,608.77
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,951.62,711.05
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,982.32,728.12
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,1009.94,744.34
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,1028.69,755.16
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,1043.74,763.72
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,1042.93,761.31
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,1050.04,764.3
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,1046.84,761.02
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,1039.81,755.51
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,1027.48,745.97
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,1011.45,734.27
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,988.33,719.6
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,971.51,709.16
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,939.01,687.21
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,903.4,663.42
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,861.71,638.64
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,817.64,611.94
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,767.91,579.76
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,716.55,546.0
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,659.43,506.0
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,601.9,464.27
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,540.29,418.21
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,478.46,370.48
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,412.37,318.43
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,349.27,266.88
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,282.34,211.14
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,221.36,159.14
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,157.83,106.21
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,104.12,63.02
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,53.12,25.85
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,16.65,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,8.19,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,33.86,11.99
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,76.39,46.42
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,124.41,84.41
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,183.33,133.3
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,240.81,182.76
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,308.35,239.62
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,370.68,290.66
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,437.43,343.24
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,498.24,389.74
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,560.75,435.61
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,620.42,476.74
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,680.8,516.58
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,733.35,550.2
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,781.4,578.65
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,838.46,612.24
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,887.75,639.77
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,924.88,660.13
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,959.02,678.55
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,987.44,693.06
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,1012.43,705.46
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,1030.86,718.93
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,1045.49,730.23
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,1054.69,737.81
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,1059.94,742.9
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,1057.6,744.73
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,1051.26,744.04
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,1036.83,736.71
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,1018.69,726.92
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,996.5,714.78
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,970.76,700.33
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,938.23,681.37
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,902.6,660.2
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,862.04,636.75
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,818.99,611.16
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,775.72,583.73
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,724.25,550.06
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,667.41,511.39
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,609.95,470.23
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,547.1,422.94
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,485.06,374.67
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,419.14,322.97
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,355.38,270.93
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,287.68,213.92
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,225.42,160.27
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,160.82,106.18
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,106.14,62.19
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,53.19,23.79
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,17.09,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,9.1,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,37.11,10.25
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,87.15,48.63
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,140.38,91.22
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,204.76,145.69
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,267.01,200.7
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,335.26,259.83
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,308.15,244.36
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,236.43,188.54
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,263.99,210.43
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,290.92,230.89
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,401.34,316.99
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,515.76,402.86
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,599.28,463.46
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,677.09,518.75
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,792.07,597.55
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,896.43,663.17
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,933.08,683.81
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,966.64,702.89
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,995.08,718.56
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,1019.95,731.93
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,1038.03,741.67
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,1052.24,749.12
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,1059.92,753.26
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,1063.58,755.06
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,1062.19,754.78
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,1056.75,752.17
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,1040.37,741.87
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,1020.31,729.4
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,997.94,716.47
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,972.02,701.27
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,939.47,682.14
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,903.86,660.84
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,862.61,636.14
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,818.86,609.45
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,774.84,581.26
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,722.74,547.02
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,665.55,508.17
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,607.8,466.92
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,544.69,420.25
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,482.54,372.59
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,416.31,320.65
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,352.32,268.44
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,284.12,211.06
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,221.74,157.43
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,156.29,103.17
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,101.35,59.32
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,49.06,20.83
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,14.54,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,28.96,5.63
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,86.06,48.06
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,139.33,90.91
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,203.72,145.43
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,265.85,200.02
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,334.11,258.47
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,398.0,311.25
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,465.11,363.97
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,527.43,411.23
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,590.76,456.89
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,649.53,496.73
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,707.86,533.86
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,755.1,559.96
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,805.54,587.24
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,852.07,611.86
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,896.41,634.43
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,933.97,651.32
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,968.46,666.25
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,996.67,676.88
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,1021.34,685.61
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,1039.86,696.85
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,1054.51,707.73
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,1063.13,714.16
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,1067.72,718.28
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,1065.71,721.37
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,1059.65,721.9
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,1044.42,716.77
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,1025.43,709.11
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,1002.28,697.27
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,975.56,683.13
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,942.3,665.31
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,906.01,645.21
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,863.98,621.41
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,819.47,595.56
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,774.62,568.15
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,721.85,534.8
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,664.36,497.14
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,606.31,456.88
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,543.19,411.37
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,480.99,364.74
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,414.85,313.78
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,351.04,262.59
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,282.35,205.76
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,219.54,152.65
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,154.27,99.4
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,99.56,56.45
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,46.99,17.71
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,13.41,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,28.94,4.44
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,84.43,47.44
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,137.12,89.43
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,201.87,143.66
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,263.54,197.19
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,331.4,254.44
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,294.52,230.83
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,204.53,160.74
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,241.53,189.5
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,289.03,224.84
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,421.51,324.38
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,575.93,432.69
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,619.3,458.09
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,661.52,482.97
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,781.72,559.77
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,891.73,622.22
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,928.61,640.41
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,962.41,657.59
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,942.79,643.1
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,895.53,612.01
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,913.31,625.12
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,928.28,635.71
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,934.31,639.39
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,937.23,641.33
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,934.48,641.33
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,928.62,639.51
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,913.74,631.4
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,896.02,621.45
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,941.35,651.94
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,960.43,665.08
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,928.28,647.13
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,893.06,627.51
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,851.01,604.05
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,806.58,578.62
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,762.52,552.13
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,710.49,519.72
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,653.25,482.65
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,595.54,443.13
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,532.3,398.28
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,470.19,352.37
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,404.62,302.39
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,341.53,252.32
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,273.07,196.82
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,210.92,145.21
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,147.08,93.71
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,94.02,52.54
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,42.94,13.9
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,11.14,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,29.08,2.44
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,86.46,46.99
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,139.86,89.36
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,204.68,143.16
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,266.95,196.42
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,335.3,253.16
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,399.98,305.11
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,467.7,356.68
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,530.28,402.64
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,593.84,447.26
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,652.24,486.42
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,705.37,519.75
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,757.68,550.95
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,808.36,580.36
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,856.32,608.02
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,902.4,634.02
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,938.78,653.67
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,971.98,671.26
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,999.42,685.98
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,1023.22,698.56
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,1041.2,707.73
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,1055.26,714.72
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,1062.79,718.73
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,1066.25,720.49
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,1063.53,719.59
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,1056.74,716.47
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,1041.2,708.3
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,1021.87,698.0
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,999.46,685.32
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,973.44,670.5
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,940.09,651.71
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,903.6,630.85
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,862.06,607.44
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,817.98,582.07
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,767.82,551.13
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,715.94,518.6
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,663.5,485.0
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,605.55,445.37
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,541.92,399.71
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,479.15,353.08
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,411.98,302.28
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,347.58,251.65
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,279.39,196.97
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,216.88,145.59
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,150.95,93.33
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,95.8,51.06
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,41.82,9.84
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,9.39,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
