Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,25.6,0.1
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,70.85,39.62
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,120.04,77.83
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,183.73,129.4
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,242.87,179.41
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,308.88,234.28
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,372.82,285.79
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,441.45,338.89
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,502.59,383.79
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,565.34,427.78
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,578.99,434.05
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,574.98,427.42
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,680.95,501.51
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,786.57,569.8
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,832.19,595.33
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,875.7,619.55
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,912.09,642.08
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,945.61,662.83
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,965.3,673.62
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,991.38,688.5
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,1009.3,699.79
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,1023.59,709.03
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,1032.92,713.9
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,1038.46,716.6
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,1035.2,715.58
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,1028.1,712.38
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,1015.65,705.99
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,999.47,697.38
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,976.28,685.48
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,949.69,671.41
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,918.94,653.56
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,884.98,633.49
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,850.52,613.91
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,805.82,587.22
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,756.22,555.62
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,704.81,522.31
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,647.14,483.54
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,589.12,442.68
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,527.22,397.59
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,466.11,351.41
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,399.78,300.15
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,336.02,248.94
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,267.96,193.22
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,206.24,141.54
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,141.64,89.43
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,88.4,48.07
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,31.2,3.73
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,26.59,0.0
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,74.51,42.32
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,127.79,84.36
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,194.43,139.46
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,255.18,192.89
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,322.55,251.18
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,387.2,306.21
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,455.87,362.77
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,517.69,412.12
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,580.66,460.58
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,586.9,462.2
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,569.34,445.47
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,684.73,531.98
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,794.92,607.91
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,839.63,634.71
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,882.14,660.01
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,918.3,682.0
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,951.44,701.84
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,948.16,697.56
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,934.53,686.87
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,947.83,695.64
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,957.18,701.69
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,966.69,706.93
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,972.75,710.01
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,926.89,680.04
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,872.9,642.78
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,857.63,633.25
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,840.02,621.85
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,821.55,610.59
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,800.19,597.31
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,828.4,619.84
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,841.03,629.56
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,800.66,603.91
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,758.16,576.75
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,689.6,529.0
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,623.11,480.69
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,607.59,472.4
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,580.87,454.57
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,517.43,405.93
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,456.29,357.56
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,390.43,304.5
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,327.86,252.16
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,259.65,193.88
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,198.42,140.76
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,134.81,87.86
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,82.82,46.22
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,29.42,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,27.23,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,77.85,44.5
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,130.3,86.91
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,196.88,143.19
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,258.06,197.99
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,325.99,257.96
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,390.26,314.03
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,457.93,371.28
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,520.05,423.13
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,583.36,474.45
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,642.29,520.09
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,701.16,563.75
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,754.09,600.67
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,799.23,631.29
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,788.76,621.12
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,746.54,586.18
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,778.9,609.25
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,809.08,630.16
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,834.55,646.65
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,857.82,661.46
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,872.98,671.28
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,885.44,679.25
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,891.82,683.13
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,895.4,685.17
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,894.38,684.93
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,890.52,682.82
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,879.12,675.53
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,864.96,666.38
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,936.47,721.01
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,974.38,750.19
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,944.01,730.28
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,910.3,708.28
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,869.48,681.74
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,825.98,652.94
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,777.36,618.98
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,731.7,586.8
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,673.8,543.11
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,615.17,496.8
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,551.13,445.17
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,487.61,392.39
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,418.22,333.83
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,351.8,275.86
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,280.98,213.23
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,216.46,155.14
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,147.34,95.87
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,90.7,49.16
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,30.46,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,27.08,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,75.21,43.21
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,127.49,86.03
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,192.42,141.13
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,253.92,195.96
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,322.72,256.44
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,269.2,218.34
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,162.75,131.18
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,277.41,226.5
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,411.63,334.99
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,495.83,400.16
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,577.01,461.5
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,623.55,495.16
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,669.66,527.91
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,705.4,552.17
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,738.89,574.45
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,769.76,595.7
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,798.49,615.26
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,821.84,629.95
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,842.77,642.9
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,856.99,652.21
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,868.59,659.79
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,983.31,739.58
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,1068.74,794.78
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,1064.56,791.4
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,1056.34,786.2
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,1042.26,777.28
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,1024.32,765.92
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,1000.45,750.38
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,972.99,732.5
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,937.65,709.56
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,899.37,684.53
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,856.84,656.37
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,811.88,626.25
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,760.57,591.23
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,712.9,558.42
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,654.06,516.6
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,594.84,472.37
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,528.82,421.28
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,464.48,369.69
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,397.22,313.88
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,332.59,258.4
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,261.62,197.0
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,198.33,141.46
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,132.42,86.27
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,79.32,42.93
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,27.46,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,27.84,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,83.17,44.94
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,137.39,90.17
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,204.27,147.26
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,266.16,202.38
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,334.66,261.96
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,398.97,316.7
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,466.35,371.71
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,528.5,420.99
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,591.55,469.14
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,649.32,511.96
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,701.66,548.38
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,752.65,582.36
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,801.97,614.58
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,846.51,643.29
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,888.66,670.07
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,924.09,691.72
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,956.4,711.15
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,982.51,726.77
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,1005.03,740.06
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,1021.77,750.72
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,1034.66,759.03
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,1040.65,761.86
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,1042.64,762.27
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,1038.99,760.31
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,1031.37,755.95
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,1015.59,746.36
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,996.13,734.48
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,971.72,720.49
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,943.88,704.19
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,909.58,682.35
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,872.4,658.42
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,788.0,602.16
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,696.69,538.35
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,659.41,512.79
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,619.0,484.0
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,516.36,406.63
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,420.27,332.61
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,455.04,360.3
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,452.83,356.91
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,386.48,302.53
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,323.34,248.99
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,254.6,189.56
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,192.81,135.45
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,128.08,81.55
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,76.04,38.84
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,25.38,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,27.6,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,84.59,43.66
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,139.32,89.33
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,206.6,146.33
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,270.1,202.69
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,339.9,263.42
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,404.91,318.48
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,472.93,373.8
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,535.92,423.7
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,596.2,469.86
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,654.79,512.12
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,712.82,550.74
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,764.62,583.83
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,814.71,615.08
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,861.07,643.53
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,905.12,670.02
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,941.38,691.67
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,974.41,711.08
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,1001.99,726.87
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,1025.91,740.31
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,1043.54,748.95
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,1057.18,755.14
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,1064.16,757.67
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,1067.01,757.79
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,1063.68,755.76
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,1056.22,751.34
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,1039.08,740.97
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,1018.2,728.39
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,994.2,713.92
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,966.62,697.19
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,932.22,675.0
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,894.73,650.75
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,851.85,625.07
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,806.53,597.39
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,755.06,563.86
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,702.09,528.82
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,648.64,492.53
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,589.89,450.2
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,525.16,401.33
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,461.64,351.73
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,393.27,297.63
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,328.28,244.23
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,258.95,186.39
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,196.18,133.11
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,129.51,79.4
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,76.13,36.03
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,23.2,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,28.02,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,85.88,43.82
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,141.56,90.62
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,210.36,148.57
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,274.62,205.04
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,345.13,265.42
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,410.81,320.39
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,479.47,375.4
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,542.77,423.67
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,603.22,467.86
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,661.5,508.57
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,719.01,545.46
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,770.26,578.37
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,819.69,609.49
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,865.28,636.27
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,908.48,661.0
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,944.27,681.15
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,976.79,698.99
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,1003.17,711.32
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,1025.77,721.18
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,1042.74,729.52
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,1055.73,735.41
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,1060.36,734.69
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,1060.86,731.57
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,1057.48,727.06
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,1050.02,720.11
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,1029.66,704.01
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,1005.75,685.96
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,981.58,669.22
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,953.93,650.35
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,917.53,625.83
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,878.49,599.88
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,842.03,579.75
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,795.52,553.16
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,742.29,521.69
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,688.08,489.0
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,629.14,453.43
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,570.14,415.65
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,506.0,371.28
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,442.44,325.19
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,374.36,274.83
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,310.28,225.18
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,241.97,170.57
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,181.19,120.99
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,117.05,71.03
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,65.95,29.61
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,20.89,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,22.37,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,67.38,34.56
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,119.83,77.31
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,184.18,129.33
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,245.55,180.72
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,314.4,237.23
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,378.91,289.13
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,447.62,342.32
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,510.03,388.49
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,574.19,433.97
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,633.45,473.16
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,692.83,510.69
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,742.77,541.02
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,794.25,571.3
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,840.18,596.61
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,884.05,620.08
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,921.03,640.84
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,955.14,659.72
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,983.13,674.82
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,1007.77,687.94
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,1025.42,699.13
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,1039.35,708.28
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,1045.8,712.3
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,1048.36,714.11
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,1044.43,713.61
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,1036.61,710.86
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,1022.92,705.08
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,1015.87,703.31
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,991.4,689.83
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,963.43,674.23
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,929.72,654.91
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,892.94,633.45
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,849.4,608.33
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,803.51,581.25
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,758.28,553.16
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,705.05,519.1
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,645.33,479.89
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,585.33,438.44
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,516.44,388.09
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,451.26,338.66
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,382.08,284.67
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,316.8,231.88
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,243.82,172.69
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,179.96,120.35
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,114.98,69.35
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,62.64,25.47
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,19.67,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,18.64,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,54.22,27.93
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,98.13,65.16
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,150.49,108.05
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,206.21,154.24
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,268.9,205.42
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,325.5,251.03
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,385.48,297.8
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,443.8,341.09
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,504.64,384.38
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,558.78,421.34
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,613.65,457.4
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,664.65,490.63
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,720.5,526.11
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,799.18,576.7
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,875.06,622.22
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,911.49,643.22
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,945.1,662.71
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,956.28,668.8
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,969.86,676.63
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,986.9,687.56
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,1000.53,696.45
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,995.94,694.73
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,987.39,690.75
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,982.68,688.4
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,974.55,684.01
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,977.65,687.2
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,969.43,683.3
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,944.07,668.33
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,915.62,651.49
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,875.04,626.72
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,827.16,596.97
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,782.26,569.8
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,735.87,540.83
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,685.66,508.08
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,634.57,473.85
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,575.81,432.93
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,517.87,391.44
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,462.74,350.85
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,407.53,308.65
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,340.45,256.43
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,275.14,204.06
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,218.45,157.01
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,163.66,110.89
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,100.98,61.46
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,51.82,18.47
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,17.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,20.0,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,58.41,29.92
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,106.32,71.31
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,166.04,121.27
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,223.53,170.93
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,288.57,226.21
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,355.67,281.88
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,425.4,337.82
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,486.91,386.18
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,550.47,434.37
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,608.03,475.74
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,665.94,515.89
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,717.58,549.91
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,768.31,581.43
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,812.76,607.91
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,850.41,629.32
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,887.03,651.44
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,921.01,671.64
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,943.25,684.56
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,955.85,691.38
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,972.56,702.44
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,985.93,711.41
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,983.82,709.56
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,977.96,705.49
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,973.69,703.99
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,966.04,700.35
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,956.76,695.72
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,943.9,688.79
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,918.33,674.27
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,889.9,657.84
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,851.06,633.16
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,810.37,607.0
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,766.4,579.03
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,721.05,548.86
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,673.2,516.39
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,624.18,482.22
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,565.4,440.35
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,507.56,397.88
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,452.89,355.92
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,398.3,312.49
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,328.36,256.14
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,267.66,205.5
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,208.29,154.8
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,154.36,108.06
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,94.35,59.17
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,45.7,13.3
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,15.45,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
