Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,22.44,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,70.0,33.84
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,123.37,81.63
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,190.06,138.52
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,252.34,194.16
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,322.11,255.45
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,387.21,311.22
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,456.36,368.12
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,517.61,417.54
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,581.52,467.19
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,639.98,510.07
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,698.3,550.56
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,750.57,585.45
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,801.42,618.68
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,847.71,646.87
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,883.93,667.63
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,919.61,689.1
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,952.29,708.36
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,978.34,723.55
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,1000.9,736.49
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,1017.31,746.94
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,1029.95,755.12
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,1036.16,757.8
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,1038.47,758.15
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,1034.84,756.75
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,1027.3,752.99
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,1014.55,745.93
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,997.94,736.44
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,972.49,720.77
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,943.61,702.85
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,908.91,680.93
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,871.33,656.93
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,827.9,629.64
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,788.65,604.93
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,736.85,569.71
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,683.71,533.06
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,624.14,490.16
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,564.53,445.51
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,500.27,395.7
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,437.45,345.16
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,369.83,289.55
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,305.45,234.6
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,235.59,174.32
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,173.7,120.22
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,108.13,65.81
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,55.12,10.23
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,17.08,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,22.67,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,71.04,32.7
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,125.21,82.82
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,192.28,140.56
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,198.9,155.56
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,174.83,140.84
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,211.96,172.9
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,250.83,205.58
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,410.05,337.13
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,586.49,478.13
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,644.64,522.16
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,702.55,564.32
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,755.28,600.75
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,799.94,630.7
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,845.03,660.59
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,887.9,688.51
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,923.28,712.25
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,955.62,733.85
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,982.42,750.49
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,1005.69,764.74
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,1022.18,775.6
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,1034.85,784.05
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,1041.04,786.75
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,1043.27,786.97
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,1039.02,784.47
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,1030.83,779.71
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,1013.65,768.97
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,992.86,755.88
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,967.59,740.8
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,938.97,723.35
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,904.33,700.19
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,866.84,674.92
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,829.76,650.75
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,782.81,619.11
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,730.77,582.41
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,677.43,544.21
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,617.62,499.19
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,557.91,452.72
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,493.42,400.94
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,430.57,348.67
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,362.96,290.72
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,298.62,233.9
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,229.39,172.21
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,168.32,117.57
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,102.83,62.41
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,49.73,1.4
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,15.39,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,22.95,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,72.24,31.1
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,128.9,84.66
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,198.77,144.37
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,262.85,202.0
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,334.52,265.41
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,400.5,322.57
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,471.59,381.82
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,536.13,434.24
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,601.94,485.76
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,662.32,531.44
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,722.53,574.17
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,769.85,605.57
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,820.85,639.07
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,867.65,669.21
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,912.24,697.37
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,948.67,719.58
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,981.92,739.48
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,1009.38,755.38
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,1033.19,768.83
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,1050.13,779.29
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,1063.1,787.31
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,1068.91,789.27
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,1070.61,788.74
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,1066.66,786.68
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,1058.62,782.13
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,1043.06,771.66
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,1023.61,758.76
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,998.27,744.61
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,969.34,728.0
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,933.52,705.19
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,894.73,680.21
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,850.38,652.14
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,803.7,622.02
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,749.88,585.3
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,699.85,550.76
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,639.73,507.16
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,579.46,461.44
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,511.99,408.59
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,446.37,355.2
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,375.56,295.61
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,310.05,238.48
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,236.93,174.8
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,172.79,118.54
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,104.17,61.44
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,48.99,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,15.26,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,22.27,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,69.29,27.62
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,124.5,81.78
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,192.11,139.69
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,255.24,196.34
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,326.06,258.87
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,278.57,226.05
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,177.32,143.59
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,301.17,246.62
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,438.81,357.78
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,488.4,395.85
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,538.51,433.78
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,670.57,537.36
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,798.46,630.55
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,648.69,514.74
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,435.87,343.77
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,453.95,357.92
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,471.61,370.84
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,746.83,585.72
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,991.43,757.74
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,864.86,666.74
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,687.99,532.14
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,654.01,506.92
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,599.98,466.25
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,481.87,376.14
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,346.33,270.45
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,488.74,383.76
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,627.05,489.92
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,610.24,477.4
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,592.25,464.71
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,751.95,592.34
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,868.88,679.13
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,832.92,655.05
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,787.0,624.31
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,734.94,587.41
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,681.52,548.96
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,620.95,502.85
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,560.5,455.44
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,493.97,401.15
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,430.8,347.84
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,360.74,287.89
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,295.4,230.21
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,221.61,165.61
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,158.19,110.07
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,92.51,54.69
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,39.49,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,13.24,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,17.3,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,50.98,17.98
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,96.33,64.37
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,149.19,109.79
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,199.77,155.06
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,255.52,204.26
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,307.7,249.33
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,362.88,295.41
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,334.62,272.6
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,288.57,233.83
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,299.98,242.03
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,297.26,238.55
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,222.16,177.24
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,137.26,107.18
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,205.75,162.36
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,292.11,229.7
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,327.89,256.96
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,364.45,284.73
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,256.98,200.66
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,143.31,110.12
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,261.04,203.67
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,374.54,290.54
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,346.94,268.29
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,319.31,246.62
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,359.48,278.37
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,399.6,309.65
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,317.69,246.87
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,224.34,174.31
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,206.99,161.08
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,189.84,147.73
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,163.18,126.74
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,136.97,105.97
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,119.44,92.12
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,102.08,78.29
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,96.57,74.03
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,91.09,69.77
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,74.9,56.77
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,59.22,44.04
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,52.11,38.22
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,45.01,32.34
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,37.47,26.07
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,29.95,19.7
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,22.44,13.2
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,14.94,6.67
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,9.22,1.31
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.64,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.82,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,17.12,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,49.04,14.86
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,98.1,66.11
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,155.15,114.8
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,138.41,108.13
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,92.73,73.29
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,114.95,92.13
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,144.47,116.67
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,176.72,143.08
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,210.55,170.36
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,233.89,188.52
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,257.42,206.56
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,285.33,227.9
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,313.83,249.37
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,450.4,356.77
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,597.63,466.93
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,769.63,593.67
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,938.61,706.94
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,969.23,723.91
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,996.79,740.27
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,1013.54,751.02
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,1026.61,759.6
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,1037.96,766.34
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,1034.43,763.51
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,1029.88,762.28
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,1021.5,758.57
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,1009.22,750.9
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,993.04,740.69
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,967.53,725.28
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,938.67,707.61
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,903.92,685.79
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,873.95,667.11
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,829.46,638.99
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,782.8,608.92
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,730.09,572.96
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,676.02,535.25
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,615.29,490.3
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,554.76,443.97
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,489.34,392.28
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,425.63,339.95
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,356.48,281.31
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,290.88,223.92
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,218.49,160.79
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,155.74,105.83
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,88.57,48.07
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,31.25,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,19.38,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,59.02,13.8
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,117.58,76.91
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,190.16,138.53
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,255.44,196.89
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,329.25,261.96
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,397.38,320.87
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,469.05,380.72
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,534.15,433.83
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,600.78,486.29
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,662.64,532.53
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,724.69,575.96
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,771.89,607.47
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,822.96,641.27
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,870.0,671.58
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,914.83,699.91
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,951.5,722.28
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,984.97,742.33
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,1013.19,758.72
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,1037.85,772.72
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,1054.52,783.0
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,1067.19,790.84
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,1074.11,793.94
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,1076.89,794.54
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,1071.5,791.53
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,1061.99,786.02
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,1043.7,774.87
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,1021.66,761.38
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,995.19,744.62
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,965.21,725.53
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,928.63,702.23
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,889.08,676.73
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,843.34,646.41
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,795.39,614.22
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,746.01,580.58
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,689.28,541.05
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,627.14,495.63
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,565.22,448.64
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,496.03,394.31
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,429.29,339.91
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,358.29,280.66
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,291.16,222.7
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,216.9,158.38
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,152.96,102.82
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,84.03,42.74
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,27.24,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,19.87,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,60.91,9.07
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,119.33,77.34
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,190.75,138.57
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,255.06,196.31
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,327.52,260.32
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,393.3,317.27
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,464.77,376.7
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,528.46,428.29
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,593.57,479.06
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,653.49,523.12
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,713.28,564.06
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,759.82,593.64
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,810.28,625.38
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,857.08,654.17
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,901.87,681.06
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,937.16,702.07
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,969.27,720.84
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,995.73,736.23
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,1018.53,749.26
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,1034.28,756.83
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,1046.11,761.97
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,1051.45,763.59
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,1052.71,762.81
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,1048.42,760.18
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,1040.08,755.17
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,1025.09,746.05
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,1006.21,734.6
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,980.24,718.63
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,950.76,700.43
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,915.27,676.87
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,876.8,651.31
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,831.94,623.8
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,784.81,594.3
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,731.61,558.87
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,677.18,521.97
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,622.1,482.76
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,562.01,438.01
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,495.17,385.91
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,430.24,333.41
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,359.0,275.45
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,292.42,219.11
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,219.66,157.06
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,155.67,101.98
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,73.67,34.14
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,19.05,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,58.89,2.03
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,115.01,72.97
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,181.63,130.05
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,242.95,184.03
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,312.13,243.84
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,374.28,296.44
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,442.57,351.93
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,493.11,392.04
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,543.37,430.28
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,622.45,489.19
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,707.84,549.12
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,753.78,579.12
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,803.61,611.69
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,842.58,635.46
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,878.06,656.63
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,889.42,661.21
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,891.43,659.84
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,944.77,692.99
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,992.06,721.22
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,949.61,690.42
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,880.27,642.42
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,965.31,696.93
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,1026.28,732.81
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,1021.0,728.41
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,1011.89,722.44
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,950.36,682.0
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,869.82,629.43
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,848.71,616.63
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,824.35,601.17
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,772.18,567.12
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,713.58,527.82
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,677.39,505.06
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,639.29,480.29
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,557.73,422.13
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,481.8,366.93
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,455.41,348.87
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,424.47,326.27
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,366.3,281.18
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,311.89,238.14
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,255.67,194.23
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,203.55,152.03
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,147.5,106.06
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,98.82,65.75
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,46.92,18.64
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,15.54,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,45.28,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,100.86,63.41
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,170.07,120.95
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,233.41,175.13
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,305.89,236.15
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,371.67,290.48
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,442.39,346.66
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,506.19,395.29
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,572.05,443.45
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,629.25,483.06
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,689.13,522.59
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,742.19,556.12
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,794.08,588.15
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,844.18,617.66
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,900.97,650.85
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,937.19,670.25
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,970.25,687.55
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,996.49,699.02
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,1019.07,708.15
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,1035.31,715.43
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,1047.61,720.38
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,1052.9,720.74
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,1054.11,718.9
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,1048.57,714.74
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,1038.98,708.45
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,1023.57,697.47
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,1004.31,684.48
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,978.27,670.02
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,948.72,653.55
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,912.31,632.87
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,872.99,610.32
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,827.39,585.55
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,779.61,558.81
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,726.26,527.16
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,676.77,497.14
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,615.48,456.15
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,554.35,413.48
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,486.72,364.58
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,421.22,314.93
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,349.8,259.53
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,283.35,205.56
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,211.1,146.36
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,147.9,93.41
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,76.69,24.37
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,22.69,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
