Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,18.94,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,58.78,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,118.88,73.01
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,190.5,134.13
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,255.51,190.55
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,327.47,251.6
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,393.72,306.82
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,463.85,362.82
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,528.29,411.32
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,594.21,458.38
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,652.95,497.94
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,711.32,533.93
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,764.16,565.4
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,808.75,590.62
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,853.09,614.63
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,895.04,636.54
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,929.67,657.42
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,961.16,676.39
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,986.58,690.26
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,1008.39,702.0
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,1023.3,711.1
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,1034.35,718.08
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,1039.14,720.79
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,1039.94,721.24
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,1033.43,718.87
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,1023.0,714.24
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,1003.16,703.89
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,979.85,691.41
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,953.25,677.64
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,923.4,661.69
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,894.37,645.25
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,853.91,621.1
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,807.71,594.02
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,759.58,564.99
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,705.22,529.79
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,650.01,492.65
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,588.94,450.5
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,530.41,408.38
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,463.36,357.34
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,398.96,306.35
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,327.5,248.55
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,261.82,193.54
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,189.74,133.47
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,128.67,81.78
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,53.52,10.51
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,23.6,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,87.8,55.74
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,166.3,120.29
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,229.71,175.9
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,302.24,238.66
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,368.39,295.38
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,439.74,354.47
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,503.28,405.2
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,568.92,455.56
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,627.25,498.09
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,689.0,540.95
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,742.06,576.37
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,793.93,610.33
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,842.11,639.92
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,880.54,662.37
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,916.25,684.07
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,948.99,703.66
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,975.13,717.44
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,997.82,728.96
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,1013.88,737.68
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,1026.16,744.14
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,1031.62,746.91
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,1033.16,747.37
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,1027.13,744.14
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,1017.23,738.63
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,998.25,727.83
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,975.8,714.84
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,959.19,706.71
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,929.48,689.8
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,891.04,665.95
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,850.09,640.14
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,803.79,611.19
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,755.63,580.39
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,698.59,542.73
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,644.0,504.81
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,582.08,459.13
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,521.07,412.6
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,450.95,357.38
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,384.52,303.2
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,313.47,244.23
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,248.65,188.7
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,175.09,126.48
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,113.37,73.63
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,47.06,2.11
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.73,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,14.96,5.91
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,24.67,14.99
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,36.62,25.52
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,48.87,36.22
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,61.75,47.24
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,74.69,58.1
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,97.08,76.68
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,119.7,95.14
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,139.81,111.32
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,160.38,127.66
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,301.43,242.65
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,430.43,343.3
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,458.41,362.72
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,486.01,382.16
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,725.65,564.54
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,941.83,710.99
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,968.6,724.34
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,992.0,737.44
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,1007.94,746.52
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,1020.12,753.31
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,1025.41,754.97
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,1026.8,754.34
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,1021.8,751.25
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,1012.94,745.87
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,891.79,665.24
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,746.37,562.64
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,707.61,537.14
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,652.96,499.43
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,679.58,521.37
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,684.12,527.25
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,650.19,505.22
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,614.3,481.44
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,579.19,457.95
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,547.17,435.74
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,503.58,403.47
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,457.98,368.42
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,392.39,315.28
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,328.74,262.44
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,265.84,209.76
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,208.43,160.26
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,147.03,107.42
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,95.32,61.95
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,40.07,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,7.73,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,35.5,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,98.98,60.29
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,167.27,121.2
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,231.79,178.26
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,305.77,242.6
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,222.77,180.71
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,81.69,63.77
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,95.22,75.11
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,108.82,86.08
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,123.51,97.59
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,138.3,108.97
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,304.02,244.13
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,475.79,376.37
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,678.41,530.08
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,887.62,673.99
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,923.07,695.61
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,946.27,710.93
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,971.85,727.22
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,993.94,741.17
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,1009.23,751.61
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,1020.78,759.79
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,1025.8,764.86
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,1026.95,767.49
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,966.76,727.35
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,885.8,673.05
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,804.95,614.94
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,730.99,559.73
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,752.04,577.87
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,766.34,590.48
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,591.19,460.5
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,430.63,336.92
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,503.62,397.72
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,564.72,447.55
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,616.43,489.99
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,641.66,511.82
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,579.4,464.41
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,517.93,416.53
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,454.47,365.36
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,391.28,312.54
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,319.48,251.36
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,253.81,193.69
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,181.3,130.57
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,120.46,75.46
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,48.4,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,16.37,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,72.76,44.02
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,134.31,97.94
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,184.16,142.83
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,239.5,191.95
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,292.2,238.22
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,347.97,285.79
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,398.59,327.59
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,450.65,369.24
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,569.11,462.17
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,691.9,553.22
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,661.69,526.74
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,602.35,477.81
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,643.55,506.42
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,684.07,533.16
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,733.44,567.65
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,782.83,601.47
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,794.79,607.12
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,803.6,610.91
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,810.49,615.3
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,814.69,617.92
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,819.97,621.12
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,822.74,622.64
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,830.36,629.11
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,835.14,633.66
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,789.29,599.96
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,742.27,565.51
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,756.64,578.76
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,771.6,591.81
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,749.49,577.43
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,723.98,560.71
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,625.05,488.6
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,525.56,414.53
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,503.98,399.11
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,467.21,371.62
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,446.87,357.36
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,420.45,337.26
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,363.9,291.67
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,309.87,246.75
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,251.8,197.21
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,198.13,150.28
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,139.72,99.92
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,90.12,54.77
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,36.37,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.07,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.26,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,8.34,1.37
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,11.42,4.07
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,14.5,6.72
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,17.59,9.34
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,20.69,11.92
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,23.78,14.47
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,170.88,138.42
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,327.15,265.4
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,245.32,197.25
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,160.84,126.39
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,116.41,89.97
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,74.42,55.47
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,100.19,76.33
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,126.76,97.65
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,116.65,89.38
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,106.69,81.27
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,66.03,48.31
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,26.53,16.1
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,45.16,31.25
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,63.82,46.31
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,79.84,59.26
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,96.38,72.6
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,68.25,49.94
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,40.7,27.62
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,25.63,15.39
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,10.59,3.08
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,9.71,2.36
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.82,1.64
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,46.84,33.1
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,85.49,64.93
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,50.36,36.16
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,15.85,7.58
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,52.11,37.93
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,90.93,70.35
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,77.38,59.17
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,63.9,47.93
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,50.48,36.67
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,37.1,25.27
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,25.56,15.29
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,14.08,4.68
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,7.28,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,28.87,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,92.32,50.27
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,163.85,116.32
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,226.98,172.45
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,299.59,236.13
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,364.41,292.95
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,433.94,351.99
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,493.76,401.77
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,557.36,452.95
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,614.42,497.93
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,671.45,541.04
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,722.34,577.29
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,771.98,612.13
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,588.26,469.85
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,332.82,262.62
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,642.88,512.59
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,917.16,715.19
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,678.71,535.7
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,361.28,282.1
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,569.03,447.41
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,761.14,594.29
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,651.89,509.65
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,539.51,421.92
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,535.48,419.46
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,530.67,416.18
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,519.45,407.98
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,507.58,399.33
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,320.02,253.35
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,120.19,92.09
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,114.08,87.43
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,108.0,82.68
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,108.2,83.19
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,108.48,83.78
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,102.53,79.13
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,96.64,74.5
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,97.73,75.73
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,99.12,77.19
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,84.05,64.88
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,69.04,52.42
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,54.09,39.81
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,39.18,27.05
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,26.45,15.95
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,14.08,4.27
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,10.99,1.58
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,18.48,9.44
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,28.2,17.97
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,37.94,26.44
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,48.13,35.14
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,58.54,43.88
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,69.11,52.7
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,79.74,61.46
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,68.56,51.88
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,58.35,43.16
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,55.7,40.84
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,53.05,38.55
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,59.28,43.52
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,65.52,48.45
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,101.18,77.47
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,138.5,107.54
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,95.47,72.44
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,54.91,39.32
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,114.81,87.95
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,178.44,138.89
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,131.02,100.83
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,85.25,63.88
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,87.56,65.79
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,89.87,67.69
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,106.26,81.0
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,122.94,94.53
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,72.22,53.53
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,23.85,14.0
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,27.38,16.95
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,30.91,19.9
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,24.26,14.49
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,17.63,9.05
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,28.66,18.29
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,39.71,27.58
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,25.11,15.46
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,10.55,3.26
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,8.79,1.77
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.02,0.28
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.63,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.87,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,16.85,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,75.0,36.65
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,142.13,101.66
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,205.34,157.01
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,278.97,220.64
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,347.35,279.54
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,422.33,342.22
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,485.21,393.13
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,550.46,444.03
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,610.87,489.57
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,669.48,531.96
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,524.21,418.36
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,310.56,247.11
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,344.33,273.79
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,394.4,311.29
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,665.7,522.1
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,924.81,702.02
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,951.84,715.08
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,965.69,721.96
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,980.35,731.62
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,991.39,739.03
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,996.48,741.89
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,997.83,742.47
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,991.56,739.6
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,981.58,734.43
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,967.28,726.95
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,949.28,716.98
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,922.75,700.35
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,893.08,681.56
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,866.26,664.69
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,828.11,639.73
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,782.37,610.31
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,734.82,579.04
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,680.95,541.37
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,626.32,501.56
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,564.16,454.24
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,502.88,405.98
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,437.48,352.06
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,373.5,297.55
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,300.5,235.08
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,234.43,176.92
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,159.75,112.18
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,96.52,46.56
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,33.18,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,24.12,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,86.43,38.38
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,160.59,113.97
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,225.6,172.31
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,300.79,238.48
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,367.41,297.27
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,439.37,358.83
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,500.47,409.69
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,565.58,461.95
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,626.2,509.33
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,687.31,554.63
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,738.63,590.32
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,788.6,624.41
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,717.08,569.19
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,599.57,475.69
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,782.58,615.7
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,935.97,722.62
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,960.65,736.29
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,981.85,748.59
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,997.38,758.17
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,1009.15,765.34
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,1014.8,767.43
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,1016.56,767.09
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,1010.58,763.21
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,1000.73,756.94
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,984.54,746.53
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,964.66,733.76
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,937.99,716.41
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,908.03,696.83
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,873.16,674.06
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,835.37,649.07
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,789.48,617.53
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,741.69,584.3
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,692.43,549.73
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,636.34,508.87
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,574.22,461.27
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,512.81,412.66
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,443.16,355.27
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,376.89,298.82
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,305.41,237.48
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,238.92,178.89
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,162.61,112.91
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,97.34,40.82
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,33.49,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
