Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,40.89,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,116.23,69.11
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,181.13,134.51
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,257.0,200.88
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,323.96,259.83
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,397.53,322.84
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,301.28,247.15
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,138.41,110.94
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,132.07,105.38
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,125.14,98.96
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,442.04,363.61
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,748.51,597.57
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,634.59,507.55
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,487.24,388.52
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,565.55,450.67
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,664.31,525.51
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,816.64,638.57
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,947.8,728.41
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,963.07,737.21
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,974.73,744.5
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,980.83,746.69
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,983.17,746.5
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,977.02,741.8
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,967.12,734.76
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,950.38,723.55
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,930.14,710.1
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,903.5,692.0
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,873.74,671.81
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,836.4,646.58
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,796.58,619.46
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,757.39,593.46
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,709.25,560.54
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,653.55,520.43
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,597.52,478.12
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,534.88,429.14
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,473.53,379.6
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,402.94,320.67
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,339.24,265.53
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,263.11,200.52
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,195.93,140.96
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,113.16,55.98
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,38.11,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,35.96,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,102.84,58.3
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,167.81,125.0
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,243.45,191.53
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,306.52,247.78
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,375.36,307.56
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,211.4,175.62
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.39,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,4.83,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,5.28,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,14.09,6.28
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,22.92,13.71
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,30.44,19.96
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,37.97,26.16
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,107.65,84.01
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,184.15,146.48
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,292.7,235.19
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,391.7,314.24
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,340.64,272.37
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,289.1,230.11
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,438.19,351.07
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,587.87,468.15
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,310.36,250.2
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,51.31,36.65
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,37.12,25.06
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,22.95,13.38
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,243.43,197.89
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,464.29,375.21
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,447.04,361.64
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,428.77,347.91
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,580.49,472.55
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,683.78,554.35
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,630.25,513.03
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,573.61,467.89
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,509.72,416.4
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,447.85,365.27
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,376.47,305.12
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,310.18,247.53
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,233.0,180.39
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,165.77,120.42
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,83.36,36.67
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,40.8,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,114.88,61.55
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,184.23,137.23
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,263.82,207.53
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,332.52,267.95
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,408.04,332.21
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,472.09,385.62
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,536.15,437.17
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,596.4,483.94
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,657.4,529.06
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,709.04,565.57
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,759.61,600.67
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,725.04,573.3
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,665.33,527.08
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,537.06,427.54
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,397.91,316.24
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,482.46,383.24
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,587.61,462.02
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,686.8,536.5
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,770.66,598.73
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,773.64,599.52
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,774.22,599.42
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,650.47,507.98
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,529.03,415.81
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,746.73,585.64
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,919.03,707.83
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,892.33,689.26
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,862.6,670.27
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,622.86,496.24
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,374.77,300.45
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,247.84,199.92
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,133.04,105.15
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,170.8,137.51
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,197.44,160.13
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,171.55,138.92
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,146.36,118.01
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,119.4,95.03
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,93.44,72.62
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,66.68,49.66
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,38.32,25.19
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,20.56,4.08
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,37.81,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,106.69,51.97
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,176.5,130.99
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,256.05,201.42
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,324.74,261.96
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,400.53,326.65
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,464.6,380.9
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,528.74,433.49
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,588.65,480.36
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,649.3,525.76
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,577.39,467.19
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,473.87,383.21
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,664.82,532.14
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,844.14,657.69
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,826.05,642.07
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,795.64,619.91
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,647.86,508.77
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,463.3,364.86
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,739.23,578.95
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,976.22,740.77
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,979.94,740.97
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,979.9,741.51
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,972.83,736.95
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,962.08,730.15
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,943.93,719.05
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,931.6,712.06
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,903.49,693.23
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,872.32,672.46
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,834.47,647.43
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,794.24,620.52
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,746.78,587.71
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,697.84,553.42
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,640.75,512.5
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,583.66,468.96
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,521.91,420.87
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,459.13,370.35
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,386.47,309.67
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,318.91,251.37
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,241.32,184.96
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,173.7,124.18
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,78.32,21.56
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,38.41,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,107.68,46.35
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,178.91,132.86
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,259.09,204.66
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,326.77,264.97
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,400.87,328.87
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,465.66,383.68
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,533.43,438.92
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,590.27,483.33
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,651.21,528.96
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,703.39,565.44
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,754.61,600.43
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,804.63,632.98
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,845.42,658.33
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,879.97,678.97
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,911.65,697.3
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,936.71,711.4
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,958.44,723.21
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,973.35,731.29
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,984.58,737.01
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,988.56,736.63
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,988.73,733.94
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,981.59,727.3
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,970.71,718.36
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,954.58,705.58
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,934.89,690.69
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,907.24,672.07
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,876.51,651.54
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,838.87,626.44
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,806.09,604.56
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,758.17,573.72
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,708.67,541.4
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,651.99,503.86
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,595.09,463.65
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,531.45,417.04
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,469.27,369.46
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,396.53,311.33
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,331.25,256.64
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,253.78,191.45
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,186.01,130.26
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,82.06,13.47
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,39.6,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,110.77,38.87
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,183.46,134.64
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,264.41,207.51
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,333.16,268.62
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,408.59,333.38
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,470.47,385.48
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,538.02,439.86
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,598.76,486.29
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,660.13,530.8
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,712.37,566.63
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,763.54,600.89
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,809.4,630.64
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,845.55,653.12
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,880.13,673.19
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,911.84,690.89
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,936.63,703.0
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,958.04,712.79
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,972.47,718.58
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,983.22,722.04
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,986.23,720.58
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,985.45,716.88
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,978.96,711.09
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,968.74,703.11
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,950.18,688.67
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,928.2,672.33
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,900.81,654.99
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,870.37,635.77
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,839.21,616.09
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,797.44,589.35
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,750.67,561.02
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,702.35,531.0
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,593.39,456.36
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,489.37,380.94
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,480.07,375.03
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,459.35,358.21
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,389.99,303.11
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,322.7,247.7
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,244.33,182.62
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,176.13,121.36
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,77.77,1.78
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,35.78,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,99.94,24.58
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,173.22,125.36
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,254.4,197.97
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,324.12,259.23
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,401.0,324.49
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,466.26,378.15
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,534.55,431.59
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,591.66,473.62
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,652.66,516.03
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,704.63,550.18
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,755.59,582.66
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,800.14,608.67
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,842.68,632.59
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,877.51,652.03
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,909.52,669.36
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,934.49,681.93
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,946.69,686.37
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,960.87,693.61
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,971.45,698.63
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,909.89,657.19
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,827.25,602.96
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,903.2,655.03
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,957.21,690.42
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,948.21,686.11
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,926.13,674.26
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,829.29,613.78
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,728.7,549.15
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,764.17,576.52
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,785.15,592.59
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,737.73,561.98
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,688.9,530.41
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,632.47,491.99
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,575.99,450.64
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,514.57,404.47
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,452.1,355.79
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,380.53,297.65
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,313.88,241.54
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,235.35,175.92
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,167.27,114.05
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,73.52,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,35.48,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,98.98,11.74
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,172.4,123.75
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,252.74,196.23
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,319.99,255.79
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,393.76,318.9
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,458.04,372.63
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,525.33,426.6
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,579.22,468.63
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,636.51,511.64
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,688.38,547.14
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,739.36,581.03
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,783.69,609.82
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,826.16,636.84
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,860.39,657.77
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,891.87,676.67
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,917.63,691.59
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,940.2,704.39
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,953.28,712.96
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,952.96,712.92
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,957.48,715.02
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,958.36,714.8
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,898.09,675.32
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,819.4,623.14
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,774.53,593.99
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,722.98,558.51
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,671.73,521.95
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,620.61,484.86
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,598.6,470.22
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,574.41,453.52
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,596.26,473.34
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,615.44,490.09
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,552.09,441.69
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,490.76,394.16
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,431.86,347.68
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,375.27,301.59
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,314.58,250.91
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,257.67,201.85
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,192.17,145.46
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,134.95,91.75
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,58.36,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,15.24,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,41.95,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,89.32,62.24
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,137.87,106.39
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,179.93,143.72
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,224.9,182.68
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,266.41,218.06
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,309.39,253.72
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,348.52,284.88
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,388.26,315.68
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,413.37,334.64
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,436.8,351.95
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,407.73,327.26
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,388.41,309.92
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,501.66,398.05
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,604.41,474.91
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,550.52,430.6
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,474.19,370.63
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,576.34,449.08
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,661.69,512.54
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,820.07,627.18
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,932.02,701.74
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,925.21,696.1
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,914.91,689.59
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,898.66,677.94
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,870.01,658.06
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,678.29,524.89
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,483.44,377.88
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,424.43,334.9
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,382.8,303.29
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,349.28,278.19
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,316.4,253.15
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,287.43,230.61
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,258.62,207.75
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,226.36,181.84
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,194.77,155.88
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,159.66,126.45
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,125.94,97.59
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,89.69,66.38
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,56.01,35.49
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,24.7,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,11.82,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,27.06,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,109.95,76.21
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,193.88,148.95
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,247.31,196.4
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,307.99,248.61
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,361.14,292.98
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,421.35,341.02
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,471.29,378.95
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,521.79,415.87
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,554.23,438.44
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,590.9,463.29
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,682.24,526.65
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,770.02,583.3
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,804.25,601.76
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,831.25,615.6
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,813.46,600.79
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,783.07,578.46
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,770.36,570.05
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,762.45,564.29
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,749.12,554.3
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,733.2,542.67
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,753.87,558.82
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,771.17,571.84
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,834.59,615.51
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,876.14,644.03
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,788.73,587.19
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,689.51,521.93
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,691.44,525.72
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,681.18,519.96
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,643.07,495.15
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,603.24,468.58
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,548.84,428.81
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,495.27,388.65
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,437.48,344.13
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,381.48,299.58
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,317.19,247.4
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,257.43,197.27
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,188.51,139.31
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,128.65,82.83
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,55.28,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
