Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,12.28,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,28.98,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,126.03,86.27
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,231.69,177.85
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,298.14,236.21
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,371.85,298.74
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,434.3,350.33
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,497.08,399.96
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,555.02,442.72
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,613.79,483.76
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,664.69,516.68
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,714.8,547.84
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,758.49,573.21
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,800.47,596.71
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,834.15,616.46
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,865.16,634.33
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,888.31,645.76
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,908.22,655.19
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,913.09,656.22
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,923.84,661.3
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,926.98,661.66
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,936.33,666.14
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,929.52,662.97
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,919.2,658.01
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,901.88,647.53
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,881.32,635.16
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,854.43,620.0
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,824.69,602.92
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,788.08,581.13
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,749.29,557.57
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,703.12,528.88
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,655.71,498.7
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,601.7,462.46
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,547.62,423.53
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,487.73,378.28
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,426.96,330.84
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,357.06,274.57
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,292.3,220.57
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,215.44,157.26
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,149.38,93.6
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,53.53,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,21.76,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,61.46,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,132.88,88.91
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,207.03,158.76
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,274.96,218.61
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,350.9,283.68
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,413.96,336.59
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,480.59,390.36
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,540.92,436.84
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,602.89,482.8
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,654.7,519.81
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,706.07,555.04
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,752.45,585.33
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,802.02,617.29
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,836.41,638.62
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,868.2,657.96
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,893.83,672.24
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,916.35,684.37
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,930.75,690.41
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,941.67,694.23
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,945.24,694.13
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,945.2,691.92
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,938.42,686.9
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,928.09,679.82
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,913.45,668.85
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,895.33,655.83
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,867.26,636.93
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,836.3,616.29
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,797.44,590.06
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,756.52,562.43
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,709.69,532.7
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,661.62,501.57
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,604.8,463.0
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,551.47,424.29
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,488.06,377.19
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,426.84,329.93
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,355.29,273.34
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,289.16,218.86
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,212.4,154.98
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,145.68,88.88
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,52.33,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,10.01,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,20.01,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,116.83,75.89
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,215.61,164.33
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,281.65,222.74
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,355.17,285.71
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,419.06,339.47
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,486.55,394.11
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,504.41,408.11
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,515.25,415.88
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,410.35,331.43
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,294.18,235.43
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,419.85,336.17
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,539.9,428.06
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,507.59,399.54
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,453.2,355.65
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,569.85,444.29
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,691.8,532.03
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,713.15,544.27
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,732.68,555.95
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,734.21,554.69
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,733.48,552.08
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,637.85,482.96
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,561.62,426.6
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,550.12,417.97
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,537.52,408.02
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,587.47,446.37
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,649.15,491.05
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,360.48,280.13
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,77.41,56.74
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,303.08,240.25
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,500.38,387.19
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,455.62,351.58
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,411.33,318.05
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,361.89,280.75
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,313.88,243.29
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,260.0,199.82
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,209.55,157.82
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,152.21,110.23
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,100.5,58.64
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,34.54,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.19,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,16.37,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,100.44,62.5
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,184.13,140.02
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,243.18,192.54
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,308.5,248.83
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,365.76,297.37
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,425.99,346.58
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,481.56,390.01
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,538.83,433.16
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,586.94,468.91
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,634.8,503.18
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,644.24,507.27
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,641.95,502.57
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,612.32,478.49
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,559.72,437.74
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,452.92,354.83
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,340.52,265.62
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,310.86,242.46
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,280.85,218.56
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,314.14,244.54
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,347.64,270.2
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,427.85,332.71
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,488.84,379.78
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,435.06,338.29
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,382.17,297.53
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,367.46,287.24
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,337.03,264.84
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,213.18,167.61
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,91.13,68.79
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,175.42,138.85
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,266.25,212.25
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,226.54,180.86
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,200.05,159.86
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,171.78,137.18
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,144.33,114.65
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,114.43,89.41
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,85.73,64.85
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,55.71,39.08
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,24.74,10.8
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,11.82,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,50.71,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,134.64,80.37
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,216.71,163.34
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,283.57,222.49
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,358.2,285.75
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,422.08,338.76
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,489.55,392.31
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,545.38,435.33
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,605.84,480.09
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,657.12,515.62
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,707.76,549.62
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,753.95,579.25
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,798.72,607.31
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,833.76,627.51
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,866.21,645.71
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,882.79,653.26
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,904.9,664.57
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,816.82,605.89
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,696.14,522.46
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,830.34,616.49
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,935.86,682.9
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,865.78,637.94
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,775.99,580.81
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,839.3,626.76
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,887.98,660.94
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,796.74,600.45
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,701.24,536.64
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,675.71,521.16
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,647.69,502.94
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,660.38,514.21
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,660.13,515.81
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,604.49,475.91
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,548.93,433.83
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,485.51,384.64
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,427.47,337.74
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,354.84,278.08
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,287.91,221.09
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,209.31,153.83
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,139.14,76.83
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,50.4,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,47.8,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,130.82,73.73
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,214.08,161.02
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,280.26,220.27
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,353.87,283.23
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,417.68,336.85
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,485.16,391.21
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,543.39,435.59
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,602.71,478.87
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,650.66,512.19
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,701.77,546.34
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,747.19,575.33
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,791.06,602.7
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,826.47,623.62
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,859.38,642.71
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,885.92,657.44
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,909.44,670.2
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,924.36,680.01
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,935.83,687.85
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,940.3,690.07
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,941.19,690.22
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,934.55,687.02
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,924.37,681.74
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,909.28,672.08
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,890.78,660.31
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,863.59,643.36
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,833.53,624.52
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,795.8,600.4
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,755.88,574.56
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,708.83,542.82
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,660.54,509.76
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,604.59,470.74
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,548.79,429.26
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,487.59,382.27
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,425.32,332.86
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,353.3,274.25
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,286.87,218.22
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,207.66,151.35
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,136.27,71.08
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,49.5,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,48.34,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,131.37,68.54
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,216.88,162.55
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,284.86,223.51
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,360.84,288.11
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,425.93,341.82
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,494.75,395.98
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,549.5,437.81
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,608.53,481.07
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,407.38,326.54
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,127.3,99.35
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,473.68,380.83
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,798.54,607.59
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,590.61,455.13
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,315.62,245.42
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,295.66,231.08
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,275.0,214.2
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,279.33,217.32
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,283.69,220.33
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,285.35,220.93
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,287.06,221.61
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,637.18,486.47
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,928.16,674.64
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,912.28,660.09
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,893.02,648.45
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,866.26,633.28
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,836.58,616.16
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,799.19,594.56
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,759.56,570.96
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,712.75,542.15
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,664.64,511.62
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,608.23,472.97
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,551.94,431.61
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,487.3,383.17
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,428.37,336.89
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,355.2,277.19
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,287.75,220.05
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,207.55,151.5
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,134.84,66.18
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,49.03,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,60.51,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,141.77,66.69
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,229.74,172.4
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,296.23,234.32
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,369.57,298.72
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,432.96,353.65
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,499.38,408.99
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,360.11,297.24
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,143.97,115.74
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,158.8,128.17
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,173.91,140.19
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,487.07,399.12
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,773.63,613.49
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,669.59,534.13
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,537.32,430.03
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,551.69,440.6
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,564.73,449.23
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,573.97,455.96
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,581.97,461.82
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,558.4,443.44
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,533.54,424.14
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,528.84,421.07
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,523.14,417.18
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,450.14,360.58
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,395.94,317.63
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,236.65,190.54
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,95.68,73.83
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,251.77,205.18
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,385.39,314.04
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,267.29,217.56
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,134.55,106.99
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,119.7,95.1
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,105.25,83.23
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,90.15,70.7
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,75.14,58.03
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,59.0,44.12
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,42.81,30.05
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,28.18,17.16
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,14.09,1.98
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,7.28,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,45.82,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,132.65,53.79
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,227.65,171.82
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,299.17,239.09
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,375.79,307.33
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,442.71,366.47
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,512.97,426.41
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,573.0,476.36
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,633.84,525.31
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,686.56,565.31
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,738.42,603.96
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,782.35,634.83
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,824.22,663.72
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,850.75,682.02
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,882.23,703.98
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,906.68,719.38
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,927.82,732.41
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,942.68,742.39
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,953.99,750.0
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,956.68,751.94
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,955.69,751.46
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,949.13,746.71
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,938.96,739.55
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,920.67,727.02
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,899.07,712.24
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,880.44,700.74
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,849.99,680.57
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,809.12,651.59
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,766.26,620.87
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,718.52,586.8
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,669.53,551.15
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,610.61,505.85
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,555.93,461.13
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,489.93,406.43
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,426.39,352.05
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,349.88,285.08
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,279.84,222.13
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,197.93,148.52
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,122.87,52.4
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,44.69,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,95.71,29.52
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,207.68,156.68
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,280.17,224.65
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,362.25,296.99
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,424.41,351.68
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,494.12,410.42
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,557.45,462.11
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,622.36,513.29
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,675.13,551.89
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,727.18,589.15
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,773.63,620.9
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,810.82,645.42
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,846.08,668.62
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,878.68,689.7
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,904.19,706.21
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,926.52,720.55
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,942.0,730.04
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,953.9,737.21
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,958.51,738.69
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,959.4,737.87
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,953.93,734.28
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,944.78,728.39
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,927.51,716.24
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,906.79,701.87
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,880.12,683.8
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,850.43,663.63
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,813.11,638.42
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,773.46,611.33
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,727.3,579.49
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,685.89,550.63
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,630.15,509.69
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,574.29,466.06
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,509.17,414.07
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,445.95,361.64
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,373.07,299.07
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,305.19,238.69
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,222.8,164.61
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,146.97,55.81
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,56.03,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
