Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,95.81,18.54
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,210.92,157.64
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,283.03,226.7
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,364.56,299.15
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,428.94,356.08
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,501.13,417.04
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,563.06,466.89
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,626.15,515.58
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,680.06,555.09
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,733.28,593.0
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,779.24,624.75
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,823.41,654.68
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,858.27,677.92
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,881.91,692.99
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,906.2,708.87
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,927.21,722.43
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,940.76,731.62
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,950.74,738.49
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,952.6,738.71
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,950.78,736.57
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,942.5,731.2
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,930.67,723.51
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,920.38,717.05
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,897.48,701.74
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,869.94,682.95
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,839.5,662.04
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,801.6,635.58
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,761.51,607.28
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,714.45,573.74
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,666.12,538.81
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,610.18,496.17
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,554.27,451.08
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,489.07,398.38
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,429.89,348.57
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,356.06,285.6
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,288.03,225.54
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,204.76,150.82
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,127.44,41.55
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,46.84,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.87,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,3.07,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.38,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,5.7,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,7.02,0.41
2016,11,19,8,45,0.0,9.0,4.35,13.5,9.0,7.91,1.17
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,8.79,1.92
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,10.55,3.43
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,12.32,4.93
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,13.64,6.03
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.97,7.12
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,11.01,3.73
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,7.04,0.34
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,24.7,15.29
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,42.4,30.15
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,33.11,22.3
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,23.82,14.47
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,22.06,12.94
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,20.29,11.42
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,19.4,10.69
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,18.52,9.95
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,13.66,5.87
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,8.81,1.78
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,30.44,20.04
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,52.13,38.31
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,93.96,73.41
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,141.38,112.9
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,97.98,77.08
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,57.44,43.2
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,50.78,37.64
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,44.12,32.01
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,37.48,26.38
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,30.84,20.69
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,24.21,14.88
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,17.59,9.05
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,11.42,3.47
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,26.79,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,59.94,40.62
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,90.55,69.3
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,122.61,97.63
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,153.17,124.53
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,184.83,151.94
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,213.33,175.91
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,242.62,200.04
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,270.88,223.14
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,299.59,246.24
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,353.33,289.52
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,425.09,345.6
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,385.45,312.58
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,357.71,288.97
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,359.71,290.15
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,344.21,277.65
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,255.94,206.14
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,156.3,123.93
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,164.36,130.8
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,172.57,137.56
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,198.17,158.76
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,224.13,180.08
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,178.32,142.63
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,133.99,106.12
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,67.69,51.38
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.92,1.08
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,6.6,0.0
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,5.28,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,19.37,10.94
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,33.5,23.09
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,29.95,20.08
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,26.41,17.07
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,22.0,13.3
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,17.58,9.48
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,14.06,6.36
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,10.53,3.21
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,6.58,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.63,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.36,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,82.97,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,185.17,131.82
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,255.79,201.52
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,336.43,272.47
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,401.5,330.44
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,467.29,387.61
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,345.04,288.43
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,158.9,130.1
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,204.58,169.12
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,252.89,209.21
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,331.68,274.11
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,401.25,330.29
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,299.66,245.76
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,164.6,132.13
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,553.13,454.91
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,897.16,707.74
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,913.31,715.65
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,926.05,724.17
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,931.1,726.07
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,932.58,725.68
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,926.86,721.43
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,917.61,714.92
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,905.47,706.92
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,881.03,690.34
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,862.8,677.96
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,832.87,657.19
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,796.08,631.76
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,757.05,604.46
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,710.84,572.04
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,663.34,538.06
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,606.16,495.04
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,549.24,449.46
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,483.88,395.65
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,420.77,342.0
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,349.49,280.23
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,280.81,219.15
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,197.49,143.59
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,118.94,17.64
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,43.82,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,75.3,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,167.43,117.27
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,236.6,186.71
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,315.7,256.69
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,381.67,314.23
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,452.27,373.5
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,513.11,423.23
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,575.88,472.74
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,609.51,497.79
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,641.02,519.59
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,704.18,564.73
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,772.0,611.81
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,755.3,597.04
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,726.77,574.79
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,714.14,564.7
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,691.48,546.5
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,699.77,552.25
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,705.78,556.1
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,733.72,577.07
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,767.1,600.63
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,739.32,580.08
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,717.24,564.16
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,623.52,493.69
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,515.45,411.53
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,598.63,478.24
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,658.12,524.85
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,666.54,531.2
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,662.42,528.91
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,585.39,472.14
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,506.12,411.64
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,457.34,373.31
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,409.86,334.87
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,358.02,292.7
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,308.17,250.84
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,253.78,204.18
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,203.04,159.13
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,140.15,101.37
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,77.35,4.58
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,27.15,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,65.84,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,149.91,102.58
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,213.55,167.76
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,287.57,232.68
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,354.75,291.17
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,427.04,352.22
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,487.12,401.82
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,549.07,451.42
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,343.55,286.72
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,75.39,58.68
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,421.63,353.32
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,758.95,609.07
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,795.55,631.7
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,824.68,651.86
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,854.47,671.27
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,881.54,688.65
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,898.03,699.92
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,911.22,709.12
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,795.96,627.63
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,663.23,529.13
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,794.5,629.77
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,906.93,709.35
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,888.24,695.95
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,866.44,681.69
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,839.18,663.53
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,809.19,643.33
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,772.06,618.03
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,732.81,590.8
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,689.6,560.64
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,640.81,525.56
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,584.55,481.83
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,528.73,436.74
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,462.54,381.62
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,399.18,327.26
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,323.19,261.58
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,253.85,199.93
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,170.57,123.93
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,92.12,0.3
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,33.12,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,51.47,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,144.49,97.0
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,215.21,170.46
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,299.56,245.31
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,368.83,306.04
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,443.31,369.22
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,509.87,424.23
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,579.19,479.63
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,634.52,522.04
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,689.86,562.06
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,738.41,595.44
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,780.99,623.85
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,817.89,647.76
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,852.39,669.67
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,880.42,685.58
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,905.48,699.32
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,921.32,706.22
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,933.75,710.54
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,939.76,709.98
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,942.19,707.07
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,935.81,700.82
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,925.89,692.53
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,909.18,678.76
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,889.17,663.18
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,861.46,646.94
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,830.92,628.78
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,791.82,605.49
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,750.66,580.26
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,707.21,550.46
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,658.0,516.06
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,599.43,473.84
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,541.45,430.13
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,473.88,378.2
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,409.14,326.32
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,332.52,263.14
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,262.38,202.94
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,177.05,126.35
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,96.25,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,34.91,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,30.33,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,85.07,53.71
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,134.37,105.68
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,188.0,154.2
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,234.09,195.64
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,283.09,238.69
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,325.91,275.1
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,370.18,311.66
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,425.21,355.82
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,469.22,390.22
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,410.84,340.06
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,343.86,282.82
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,430.44,352.6
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,505.38,410.85
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,526.51,425.67
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,546.81,440.14
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,544.5,437.42
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,540.61,433.74
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,567.44,454.02
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,593.18,473.09
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,545.79,435.67
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,480.27,385.03
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,524.99,420.91
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,549.59,440.88
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,469.45,378.55
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,376.37,305.57
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,299.19,243.63
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,211.45,171.69
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,266.03,218.62
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,301.72,248.84
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,269.37,221.73
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,238.09,195.51
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,204.48,167.72
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,171.96,140.1
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,136.71,109.58
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,102.83,79.56
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,62.11,42.43
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,16.59,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,7.9,0.93
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,11.41,4.13
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,15.82,8.06
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,20.23,11.98
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,24.2,15.46
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,28.18,18.89
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,31.72,21.95
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,35.27,24.99
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,69.23,54.19
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,107.19,86.42
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,125.99,102.13
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,145.12,118.04
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,128.52,103.94
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,112.7,90.56
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,233.16,193.23
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,350.51,290.22
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,414.4,342.77
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,460.88,381.36
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,457.34,378.57
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,453.17,375.54
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,278.29,231.92
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,90.81,72.01
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,75.86,59.52
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,61.9,47.68
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,78.64,62.09
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,97.2,78.03
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,210.14,176.65
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,299.28,252.66
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,262.88,221.33
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,228.51,191.71
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,193.14,161.09
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,159.11,131.17
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,120.12,96.67
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,76.7,58.48
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,45.4,29.58
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,13.22,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,6.82,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,44.08,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,124.06,71.27
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,203.98,158.83
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,295.83,240.73
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,364.04,301.89
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,437.65,365.96
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,504.05,422.5
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,573.42,479.76
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,623.36,520.17
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,677.52,561.58
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,670.43,554.11
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,651.08,537.52
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,749.06,611.57
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,845.15,681.38
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,871.95,697.95
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,895.75,712.76
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,912.48,723.12
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,925.81,731.09
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,930.67,732.13
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,931.95,730.82
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,926.89,726.96
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,918.28,720.82
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,806.05,640.43
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,680.25,548.29
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,647.17,523.71
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,613.02,497.47
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,588.76,479.62
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,562.64,460.02
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,540.03,443.77
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,514.62,424.82
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,460.44,380.88
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,408.48,337.97
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,354.83,293.75
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,303.58,250.15
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,244.56,198.59
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,190.49,150.1
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,105.02,74.02
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,25.12,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,14.84,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,35.44,15.25
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,77.99,57.94
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,116.34,92.64
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,151.32,124.13
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,188.05,156.77
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,223.79,187.82
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,261.05,219.56
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,292.29,246.16
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,324.62,273.3
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,260.18,217.23
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,163.19,133.23
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,303.21,252.55
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,422.09,351.15
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,523.99,434.49
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,630.75,519.73
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,585.05,482.15
