Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,554.64,456.62
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,588.04,483.17
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,638.22,521.65
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,556.12,455.79
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,474.06,389.51
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,659.74,540.61
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,811.32,656.92
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,783.4,635.03
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,753.18,612.82
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,635.34,522.74
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,529.83,438.33
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,502.86,418.93
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,472.79,396.14
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,487.35,408.41
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,499.12,416.98
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,432.93,360.81
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,369.79,306.06
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,303.23,247.33
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,241.6,191.18
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,159.82,113.8
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,80.85,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,28.9,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,70.54,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,181.35,89.66
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,259.06,201.3
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,342.57,279.39
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,410.23,341.2
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,482.12,404.23
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,543.07,456.22
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,605.28,507.25
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,653.0,542.98
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,705.61,580.81
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,749.44,610.84
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,791.48,638.77
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,827.27,661.93
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,860.43,682.84
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,885.46,698.24
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,907.29,711.38
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,923.04,722.2
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,935.26,730.74
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,940.85,734.04
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,942.75,734.95
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,937.13,731.64
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,927.86,725.99
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,817.52,647.2
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,683.46,549.53
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,771.45,617.45
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,835.54,665.3
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,798.31,638.87
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,758.89,611.41
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,712.62,578.87
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,665.03,544.67
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,610.36,503.43
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,555.63,459.17
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,490.01,405.11
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,426.58,350.93
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,352.09,285.67
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,287.95,226.76
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,201.53,143.05
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,117.72,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,44.09,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,11.06,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,23.53,5.8
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,58.51,42.17
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,99.61,78.84
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,129.35,105.6
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,160.22,133.02
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,188.18,157.24
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,216.76,181.45
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,242.57,202.84
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,268.99,224.33
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,340.69,284.01
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,432.19,357.49
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,400.25,330.21
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,379.92,312.42
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,404.97,331.84
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,430.11,350.84
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,523.53,425.0
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,601.07,485.17
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,549.89,443.17
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,479.23,387.24
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,466.6,378.28
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,453.38,368.36
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,403.57,328.81
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,354.51,289.36
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,421.39,346.9
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,499.52,411.51
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,398.18,328.9
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,287.94,238.0
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,178.8,147.66
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,83.39,66.05
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,73.35,57.63
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,63.38,49.09
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,52.94,40.13
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,42.55,31.09
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,32.19,21.92
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,22.02,12.86
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,13.63,4.87
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.73,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,58.45,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,154.96,55.0
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,232.56,177.48
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,320.48,258.86
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,389.24,321.47
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,462.74,386.14
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,526.34,441.15
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,591.8,495.97
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,645.98,539.21
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,699.78,580.29
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,744.55,613.06
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,787.42,643.92
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,816.51,663.54
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,850.46,686.66
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,878.01,704.85
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,902.52,720.8
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,919.11,732.39
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,932.26,741.67
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,937.99,744.42
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,940.11,744.78
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,935.84,741.48
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,927.96,735.82
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,912.98,725.22
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,894.58,712.32
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,868.56,693.97
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,839.59,673.51
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,803.11,647.7
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,771.53,625.35
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,724.43,590.5
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,675.98,554.19
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,620.03,511.38
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,564.11,465.86
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,497.96,411.31
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,433.98,356.6
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,358.65,291.06
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,288.91,227.87
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,206.41,145.84
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,121.48,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,45.75,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,63.77,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,163.24,43.9
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,242.86,185.2
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,326.91,265.99
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,395.38,329.36
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,468.53,394.45
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,528.89,447.07
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,590.48,498.83
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,644.41,541.82
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,697.93,582.53
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,742.06,614.15
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,776.9,638.53
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,813.37,664.72
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,847.38,688.75
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,873.7,705.94
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,896.94,720.82
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,913.58,732.08
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,926.79,740.91
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,932.6,743.43
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,934.81,743.54
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,930.65,740.62
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,922.89,735.31
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,907.13,723.54
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,888.01,709.57
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,862.6,692.17
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,834.23,672.54
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,796.97,646.11
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,764.75,623.23
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,718.65,589.18
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,671.19,553.76
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,614.24,509.56
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,557.51,462.82
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,491.9,408.33
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,428.51,353.77
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,351.52,285.94
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,280.57,221.23
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,198.38,139.8
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,113.74,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,42.56,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,53.35,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,141.5,22.32
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,221.97,167.38
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,301.2,243.72
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,368.71,305.54
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,441.16,369.41
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,502.78,421.85
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,566.29,473.81
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,619.69,516.55
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,672.9,556.91
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,717.43,588.72
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,760.31,618.65
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,796.82,643.69
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,822.85,660.8
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,850.13,679.19
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,874.53,695.43
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,890.92,705.55
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,903.98,713.43
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,910.67,717.3
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,913.86,718.88
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,909.65,715.95
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,901.93,710.76
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,887.61,699.7
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,869.99,686.47
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,845.93,669.66
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,818.93,650.77
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,784.44,626.66
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,754.87,605.99
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,710.37,572.85
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,664.45,538.31
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,608.66,495.92
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,552.98,451.08
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,489.46,399.45
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,427.95,347.53
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,351.55,282.07
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,281.08,219.23
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,199.86,139.14
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,115.67,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,43.41,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,43.49,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,117.13,2.12
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,198.05,145.57
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,281.95,223.63
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,349.92,283.45
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,423.74,345.86
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,486.48,397.94
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,548.13,447.59
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,602.45,489.81
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,656.78,529.41
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,688.77,552.35
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,722.65,576.57
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,759.29,600.74
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,788.73,619.36
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,817.34,637.93
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,843.3,654.54
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,859.55,664.98
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,872.65,673.45
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,880.71,677.35
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,885.45,679.16
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,812.44,630.09
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,729.58,573.51
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,661.49,525.26
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,599.89,479.37
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,591.4,474.68
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,580.57,467.71
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,521.16,422.4
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,448.66,366.57
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,408.71,335.15
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,370.54,304.46
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,334.88,276.05
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,299.63,247.3
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,255.4,210.42
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,213.34,174.52
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,168.91,135.96
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,127.1,98.83
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,69.77,46.55
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,15.77,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,12.33,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,29.71,17.83
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,46.92,34.07
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,67.51,52.47
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,88.78,71.38
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,116.46,95.4
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,137.86,113.73
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,156.24,129.19
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,175.16,144.83
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,174.15,143.22
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,160.5,131.1
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,158.76,129.35
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,157.0,127.53
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,139.53,112.77
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,122.69,98.53
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,179.81,146.82
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,256.37,209.8
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,190.59,154.9
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,143.08,114.83
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,149.97,120.7
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,157.06,126.62
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,157.76,127.32
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,158.6,128.17
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,175.83,143.28
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,207.3,170.05
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,196.91,161.56
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,186.69,153.32
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,158.33,129.76
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,143.12,117.05
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,125.78,102.41
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,108.89,87.99
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,89.76,71.61
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,71.21,55.53
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,54.06,40.55
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,36.72,25.24
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,22.1,11.28
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,12.28,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,30.25,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,134.25,97.77
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,234.81,189.66
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,293.62,243.72
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,357.24,300.37
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,412.84,348.4
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,470.63,396.63
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,518.89,436.37
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,567.5,475.37
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,571.48,477.04
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,564.1,469.76
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,630.03,522.06
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,691.9,568.73
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,721.83,589.53
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,749.83,608.95
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,834.75,671.17
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,915.25,728.43
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,919.75,729.71
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,920.7,729.31
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,916.99,726.74
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,909.78,721.85
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,894.86,711.97
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,885.33,706.12
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,859.56,689.76
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,830.86,671.23
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,793.71,644.98
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,754.41,616.83
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,708.34,583.69
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,660.97,548.89
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,601.97,503.27
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,543.55,455.14
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,482.18,402.83
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,419.41,347.92
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,342.67,280.31
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,272.5,216.29
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,184.82,130.38
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,99.4,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,36.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,19.78,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,86.59,60.93
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,144.48,115.91
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,183.5,152.11
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,224.49,189.19
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,260.58,221.46
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,297.54,253.76
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,330.56,281.36
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,363.98,308.61
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,396.6,334.8
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,429.23,360.51
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,470.53,392.8
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,512.58,424.97
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,522.23,431.18
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,530.19,436.31
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,429.0,354.48
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,324.58,268.24
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,310.64,257.2
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,296.58,245.49
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,149.55,123.52
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,20.27,11.96
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,155.89,130.28
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,308.12,257.71
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,246.59,205.46
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,173.67,143.6
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,155.03,127.76
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,136.89,112.17
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,125.55,102.83
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,114.5,93.64
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,101.7,82.73
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,89.03,71.81
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,74.73,59.46
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,60.48,46.97
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,46.23,34.24
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,31.87,21.33
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,19.84,9.6
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.45,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.87,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.63,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.38,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,6.14,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,7.9,1.1
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,10.1,3.03
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,12.3,4.94
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,14.07,6.47
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,15.83,7.99
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,67.68,52.23
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,128.25,102.95
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,208.49,170.91
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,281.39,231.56
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,304.29,249.56
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,343.87,280.7
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,324.77,264.87
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,321.64,261.87
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,323.88,263.48
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,326.06,265.06
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,251.16,203.52
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,164.44,131.48
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,189.51,152.84
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,230.53,186.76
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,270.86,220.94
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,325.08,265.65
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,249.83,203.97
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,192.35,156.1
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,176.67,143.38
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,161.37,130.77
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,133.02,107.2
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,116.07,92.92
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,96.83,76.62
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,78.21,60.64
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,58.65,43.65
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,39.29,26.78
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,24.04,12.43
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,9.68,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,5.0,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
