Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,23.29,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,124.58,83.02
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,222.0,172.87
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,278.54,224.01
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,339.68,277.28
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,397.27,326.53
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,457.68,376.69
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,504.74,415.32
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,552.02,453.21
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,464.02,380.78
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,338.64,277.22
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,347.26,284.03
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,354.81,289.36
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,473.01,384.84
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,597.54,481.52
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,381.23,309.75
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,134.0,105.27
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,218.42,175.6
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,294.33,237.14
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,321.24,259.02
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,364.82,293.79
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,438.6,354.45
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,526.44,424.02
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,508.6,410.45
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,489.78,396.68
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,417.18,338.92
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,333.3,271.74
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,308.96,252.54
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,284.64,232.85
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,257.42,210.63
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,230.4,188.19
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,198.38,161.53
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,167.26,135.0
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,132.14,104.6
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,98.55,74.94
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,59.01,38.19
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,14.48,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.82,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,9.66,1.21
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,15.83,7.35
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,22.89,13.6
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,29.96,19.82
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,36.6,25.62
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,43.24,31.37
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,49.89,37.06
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,56.55,42.71
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,59.22,44.83
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,61.89,46.93
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,33.51,22.86
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,40.16,28.44
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,75.44,58.08
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,41.94,29.85
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,8.81,1.82
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,8.37,1.44
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,7.93,1.07
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,30.88,20.52
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,53.91,39.94
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,85.57,66.47
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,120.86,95.84
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,90.85,70.93
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,62.78,47.52
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,60.55,45.73
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,58.33,43.92
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,53.89,40.31
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,49.45,36.67
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,43.68,31.78
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,37.92,26.86
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,32.16,21.88
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,26.42,16.87
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,20.23,11.44
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,14.06,5.99
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,8.78,0.98
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,16.37,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,88.83,56.78
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,165.1,130.65
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,209.69,171.88
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,257.43,214.31
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,298.46,250.18
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,340.76,286.06
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,378.54,317.86
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,416.63,349.23
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,366.37,306.63
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,308.08,256.91
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,290.49,241.8
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,255.55,212.1
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,322.48,267.58
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,375.73,310.77
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,398.13,328.01
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,420.52,345.24
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,407.38,333.59
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,393.63,321.67
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,492.91,402.45
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,573.03,466.07
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,374.5,307.7
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,167.93,135.62
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,158.0,127.98
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,148.31,120.01
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,98.33,78.27
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,53.0,39.89
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,49.0,36.63
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,45.01,33.32
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,39.69,28.76
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,34.37,24.16
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,29.07,19.57
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,23.76,14.92
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,18.47,10.23
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,13.18,5.49
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,8.34,0.8
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,104.23,65.39
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,185.73,147.0
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,235.1,193.15
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,288.3,240.73
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,335.61,282.25
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,384.85,324.14
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,427.51,359.48
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,470.79,394.2
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,519.02,431.51
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,568.02,468.27
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,685.68,554.77
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,795.94,630.24
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,734.74,582.51
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,650.64,519.49
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,679.56,542.35
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,706.94,562.17
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,632.97,506.02
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,538.67,433.93
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,510.46,412.59
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,481.47,389.85
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,425.71,346.84
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,387.67,316.87
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,359.61,294.6
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,331.96,272.42
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,373.23,308.06
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,424.65,350.26
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,395.11,326.09
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,365.65,302.32
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,331.62,274.84
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,297.73,246.9
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,258.74,214.39
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,221.02,182.06
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,178.61,144.99
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,138.48,108.91
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,83.14,57.52
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,18.27,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,21.23,8.52
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,36.84,24.85
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,57.99,43.55
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,79.59,62.49
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,107.84,86.9
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,130.47,106.29
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,150.88,123.67
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,171.88,141.31
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,142.33,115.73
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,123.25,98.82
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,220.72,181.42
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,327.56,268.61
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,258.35,210.93
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,188.08,152.13
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,411.03,336.71
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,608.39,489.39
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,555.37,445.74
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,518.26,415.72
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,383.67,310.31
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,250.28,202.14
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,244.08,197.79
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,238.04,192.98
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,160.97,129.91
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,102.95,81.48
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,96.71,76.49
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,90.55,71.43
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,82.91,65.1
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,75.34,58.79
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,66.3,51.18
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,57.31,43.54
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,47.86,35.49
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,38.83,27.69
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,29.97,19.88
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,21.13,12.03
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,13.19,4.52
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,11.82,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,69.47,37.94
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,123.75,94.45
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,165.11,132.6
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,209.23,172.05
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,247.91,205.91
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,288.0,240.1
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,323.97,270.63
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,360.84,301.28
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,407.32,338.92
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,455.5,377.13
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,331.4,274.22
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,183.48,148.84
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,354.68,293.16
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,519.71,426.02
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,529.73,432.47
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,538.48,438.82
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,436.71,356.11
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,333.79,271.27
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,400.17,325.98
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,448.71,365.56
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,334.25,272.42
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,191.09,154.01
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,164.37,132.13
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,138.35,110.43
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,124.43,99.08
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,110.7,87.8
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,101.46,80.36
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,92.32,72.92
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,82.21,64.44
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,72.19,55.95
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,60.61,46.13
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,49.08,36.22
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,37.01,25.67
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,25.57,15.6
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,16.29,6.86
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,10.1,0.51
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,16.72,7.96
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,24.66,15.08
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,32.62,22.11
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,40.59,29.11
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,48.58,36.04
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,56.4,42.77
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,64.39,49.58
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,71.42,55.4
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,78.51,61.21
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,57.89,43.68
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,38.82,27.46
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,49.46,36.45
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,60.12,45.42
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,62.79,47.62
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,65.46,49.84
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,65.91,50.09
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,66.35,50.35
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,81.59,63.11
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,97.94,76.77
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,88.57,68.98
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,79.34,61.31
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,61.9,46.73
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,45.03,32.56
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,35.72,24.73
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,26.43,16.87
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,24.66,15.39
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,22.89,13.9
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,20.24,11.65
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,17.59,9.38
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,14.94,7.12
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,12.3,4.82
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,9.21,2.12
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,15.46,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,128.84,68.88
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,249.23,195.47
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,320.64,263.82
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,399.34,335.44
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,465.51,394.67
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,530.64,451.5
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,587.11,499.98
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,643.91,546.41
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,694.06,584.84
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,743.3,621.78
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,783.09,651.69
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,820.74,679.67
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,850.0,699.73
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,876.4,717.5
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,895.75,730.96
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,911.8,742.01
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,919.43,747.3
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,923.52,750.16
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,921.19,747.67
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,915.3,742.74
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,903.21,734.16
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,887.72,723.2
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,864.39,706.09
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,838.03,686.79
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,803.08,661.24
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,765.81,633.73
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,721.22,600.79
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,675.17,566.17
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,620.11,522.65
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,564.99,476.71
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,499.73,421.23
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,441.33,369.67
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,366.58,303.23
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,297.48,239.6
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,164.53,120.77
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,37.01,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,16.37,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,143.03,74.17
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,276.98,218.48
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,350.22,288.91
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,429.91,360.63
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,495.42,418.89
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,563.3,477.1
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,621.22,524.96
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,679.25,569.76
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,728.04,606.05
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,775.46,640.6
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,807.06,661.96
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,843.28,686.55
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,872.66,706.17
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,899.04,723.52
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,917.79,736.24
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,933.13,746.64
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,940.42,751.42
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,944.07,753.81
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,942.48,752.19
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,937.25,748.18
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,921.23,735.76
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,901.87,721.18
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,878.46,704.19
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,860.03,690.9
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,825.1,665.95
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,787.68,639.14
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,742.59,606.62
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,695.92,572.39
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,640.43,529.72
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,584.76,484.89
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,519.61,431.82
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,456.24,378.22
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,379.42,311.49
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,307.9,246.88
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,172.42,127.43
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,40.51,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,77.96,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,172.32,84.81
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,271.72,215.33
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,345.25,286.93
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,425.54,359.43
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,492.21,418.35
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,561.56,477.1
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,619.94,524.81
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,678.55,569.23
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,727.73,604.25
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,768.51,632.07
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,808.84,659.68
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,846.94,685.14
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,877.19,705.15
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,904.47,722.98
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,924.38,736.25
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,940.86,747.22
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,950.16,752.56
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,955.79,755.53
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,954.32,755.06
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,949.14,752.21
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,935.37,744.0
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,918.07,733.37
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,894.98,718.07
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,868.74,700.48
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,834.08,676.97
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,796.91,651.28
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,759.06,623.28
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,712.22,588.05
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,656.8,545.62
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,601.08,501.12
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,536.02,447.49
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,472.57,393.19
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,396.13,326.64
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,324.76,261.85
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,235.32,175.6
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,150.37,5.59
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,59.0,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
