Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,62.7,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,157.17,71.62
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,254.26,200.2
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,325.14,269.24
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,399.02,336.42
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,465.39,395.23
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,534.72,454.3
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,592.16,501.75
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,649.97,546.75
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,698.52,582.07
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,745.93,615.69
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,785.87,644.14
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,823.62,670.65
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,852.77,690.58
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,878.97,708.33
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,889.36,714.58
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,904.97,724.84
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,913.6,729.26
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,918.72,731.37
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,917.4,730.39
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,912.55,727.11
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,804.53,649.46
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,672.91,552.43
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,696.17,571.45
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,708.09,580.61
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,746.38,609.76
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,773.01,629.74
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,728.36,596.42
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,682.22,562.1
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,628.72,520.84
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,574.96,477.42
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,510.36,424.78
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,447.61,371.73
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,376.57,309.62
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,306.89,246.71
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,170.41,127.28
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,41.86,0.54
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,52.31,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,142.87,59.37
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,236.68,184.41
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,306.03,251.46
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,382.99,320.32
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,441.65,372.45
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,507.65,428.51
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,563.66,474.04
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,620.21,517.37
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,670.38,552.99
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,719.86,587.04
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,758.29,613.62
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,794.65,638.4
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,823.78,657.69
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,841.67,668.87
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,861.32,680.89
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,877.84,690.65
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,886.62,695.67
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,892.02,698.52
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,890.82,698.21
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,886.2,695.7
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,881.01,692.96
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,863.57,681.64
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,841.1,666.86
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,815.71,649.95
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,782.79,627.43
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,747.55,602.97
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,704.38,571.89
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,659.78,539.27
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,607.26,499.01
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,554.57,456.72
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,492.28,406.59
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,431.81,356.05
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,365.19,298.04
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,299.63,239.07
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,214.72,159.76
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,132.92,21.24
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,49.74,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,106.84,38.65
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,213.06,163.05
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,280.8,227.82
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,356.3,295.27
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,417.9,349.28
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,482.77,404.21
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,538.31,449.72
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,594.82,494.38
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,642.84,530.24
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,694.8,568.36
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,734.08,595.52
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,771.49,620.92
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,801.04,640.67
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,827.98,658.46
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,847.73,671.81
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,864.42,683.09
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,873.86,688.06
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,879.97,690.87
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,879.8,690.69
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,876.24,688.34
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,865.79,680.5
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,852.06,670.52
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,830.16,655.15
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,805.34,637.79
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,775.47,617.17
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,743.12,594.59
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,700.95,564.82
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,657.3,533.48
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,606.7,495.55
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,555.73,455.47
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,494.32,406.08
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,434.61,356.27
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,363.18,294.76
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,301.18,238.89
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,217.92,162.17
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,137.82,30.5
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,51.67,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,109.95,35.95
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,234.19,179.33
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,305.97,248.53
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,385.71,319.47
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,452.55,377.23
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,518.82,432.38
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,576.06,478.06
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,633.79,521.54
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,683.23,555.29
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,731.72,587.17
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,771.35,614.05
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,808.88,639.1
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,838.96,657.41
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,866.24,673.64
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,886.58,687.49
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,903.66,699.27
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,912.45,704.91
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,917.74,708.33
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,917.22,708.57
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,913.16,706.58
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,902.27,700.04
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,887.94,691.25
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,865.68,675.29
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,840.35,657.3
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,808.19,635.04
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,773.51,610.91
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,729.51,579.31
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,683.97,546.16
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,630.64,506.21
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,577.04,464.45
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,513.12,414.46
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,450.99,363.96
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,375.37,301.24
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,310.11,244.24
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,224.34,166.33
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,142.39,39.36
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,53.45,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,5.26,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,10.54,2.91
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,16.26,8.24
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,22.0,13.43
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,28.18,18.94
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,34.38,24.4
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,39.69,29.08
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,45.01,33.72
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,50.33,38.25
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,55.66,42.74
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,48.12,36.09
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,40.59,29.48
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,200.49,167.92
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,362.78,302.36
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,181.13,150.78
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.81,1.92
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,7.93,1.17
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,7.04,0.41
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,180.76,150.55
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,366.6,304.82
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,256.84,212.95
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,153.77,125.09
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,79.27,62.44
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.97,7.3
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,84.07,67.28
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,165.34,136.8
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,152.05,125.7
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,139.1,114.91
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,123.23,101.28
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,107.76,87.9
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,90.62,73.07
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,73.93,58.47
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,57.9,44.25
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,41.76,29.86
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,26.57,15.98
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,12.32,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,6.37,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,110.25,28.03
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,238.0,181.72
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,309.41,252.35
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,384.48,321.06
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,451.98,381.36
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,522.88,442.6
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,579.84,490.09
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,637.28,535.39
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,688.23,573.82
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,738.42,610.85
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,771.86,635.39
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,810.18,663.47
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,840.78,684.61
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,868.63,703.64
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,888.68,717.53
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,905.46,729.14
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,915.67,736.46
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,922.36,741.42
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,922.07,741.14
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,918.21,738.49
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,903.37,728.01
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,885.23,715.31
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,863.72,699.88
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,839.15,682.25
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,815.94,665.64
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,781.95,640.83
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,739.15,609.73
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,694.67,576.9
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,642.31,536.28
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,589.48,493.88
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,526.37,440.89
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,464.8,387.55
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,391.73,323.28
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,323.28,261.02
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,236.88,181.23
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,160.3,62.99
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,60.7,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,108.41,23.73
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,234.35,179.36
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,305.54,249.79
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,380.42,317.9
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,446.45,376.18
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,515.66,434.97
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,572.82,482.34
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,630.54,527.78
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,678.83,563.67
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,725.97,597.9
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,766.17,627.01
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,804.32,654.25
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,834.64,674.24
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,862.21,692.08
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,796.38,643.1
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,715.9,583.41
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,725.81,590.55
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,733.21,595.11
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,729.07,591.93
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,716.04,582.32
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,808.26,651.17
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,879.5,702.52
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,856.87,685.58
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,831.26,667.45
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,798.45,644.04
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,763.25,618.75
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,720.38,587.81
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,675.96,555.26
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,624.49,516.06
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,572.61,475.01
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,510.45,424.93
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,449.91,374.29
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,378.98,312.74
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,317.23,256.66
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,233.27,179.57
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,154.1,67.63
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,57.84,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,110.54,20.62
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,239.54,184.11
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,311.01,255.86
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,389.86,327.47
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,454.35,385.08
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,521.71,442.9
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,578.88,490.18
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,636.56,535.11
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,683.58,568.97
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,729.19,600.9
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,769.1,628.47
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,806.93,654.05
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,836.32,672.42
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,862.82,688.57
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,875.35,695.52
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,893.17,706.34
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,902.06,710.14
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,907.5,711.71
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,906.99,710.59
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,903.0,707.26
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,892.2,698.1
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,886.83,692.96
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,864.61,677.37
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,839.34,659.89
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,806.58,637.75
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,771.34,613.69
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,728.83,583.96
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,684.71,552.62
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,631.72,513.56
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,578.45,472.81
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,516.29,424.7
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,455.7,375.65
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,382.22,313.46
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,318.2,256.57
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,234.67,180.92
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,156.39,75.21
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,58.6,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,100.13,14.57
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,215.78,163.57
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,285.45,231.63
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,363.41,300.7
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,429.98,358.5
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,496.71,414.55
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,554.53,461.0
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,613.14,505.88
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,663.16,542.18
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,712.45,577.16
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,752.74,605.52
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,791.08,632.19
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,821.06,651.44
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,848.3,668.66
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,869.34,682.65
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,887.22,694.53
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,897.1,701.56
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,903.55,706.32
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,903.61,706.86
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,900.19,705.17
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,886.75,696.61
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,870.05,685.91
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,848.75,670.98
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,824.46,654.0
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,732.27,587.96
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,637.51,518.79
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,597.43,489.98
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,556.64,458.8
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,511.85,423.25
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,466.86,386.75
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,413.65,343.73
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,361.92,300.5
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,302.11,249.2
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,246.12,199.56
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,177.88,137.59
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,114.59,58.44
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,41.09,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,109.84,13.25
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,235.06,179.26
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,306.75,251.71
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,385.99,323.84
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,453.11,383.14
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,523.59,442.82
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,581.12,490.46
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,639.17,535.81
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,690.74,573.16
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,734.64,603.68
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,774.66,631.77
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,812.59,657.89
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,843.01,678.21
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,870.63,696.4
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,891.51,709.24
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,909.08,719.77
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,919.16,725.07
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,925.69,728.05
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,925.89,728.08
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,922.46,725.8
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,910.27,716.65
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,894.65,705.27
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,872.86,690.46
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,847.96,673.48
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,816.94,652.03
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,783.32,628.54
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,742.26,599.42
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,706.09,573.56
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,654.7,534.94
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,602.69,495.04
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,541.05,445.64
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,480.67,395.45
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,409.29,334.61
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,342.1,275.06
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,259.32,200.21
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,182.74,100.56
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,71.05,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,105.42,9.12
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,229.43,172.96
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,301.78,245.63
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,382.66,318.96
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,443.68,373.62
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,512.59,432.51
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,571.48,481.22
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,631.1,528.23
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,672.6,557.87
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,711.87,585.12
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,754.27,614.85
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,794.84,642.62
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,828.37,664.82
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,859.35,684.97
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,880.68,697.6
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,898.83,708.0
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,909.99,713.51
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,917.71,716.75
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,917.09,715.65
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,912.95,712.34
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,906.49,706.29
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,896.45,697.93
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,874.04,682.38
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,848.56,664.85
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,815.4,640.66
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,779.78,614.73
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,736.43,584.33
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,691.49,552.36
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,637.57,512.17
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,583.41,470.49
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,521.04,422.7
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,464.6,377.41
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,390.3,315.8
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,321.22,256.23
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,236.84,182.2
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,159.52,91.8
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,59.2,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,88.85,4.43
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,189.94,140.74
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,259.14,207.57
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,337.0,276.45
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,400.39,331.58
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,467.51,387.98
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,525.08,434.91
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,583.96,481.24
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,637.18,521.16
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,695.92,563.73
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,736.55,591.91
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,775.37,618.45
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,807.67,640.34
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,837.45,660.3
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,858.36,674.32
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,876.18,686.27
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,563.22,454.82
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,178.85,142.07
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,178.25,142.44
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,177.8,142.1
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,559.17,455.77
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,867.78,681.72
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,846.86,665.69
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,822.96,650.65
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,791.03,628.52
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,756.73,604.54
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,714.78,575.4
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,671.29,544.62
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,618.72,505.53
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,570.24,467.79
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,508.75,418.49
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,449.03,369.01
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,374.73,305.77
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,305.89,245.4
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,225.3,174.45
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,151.99,91.61
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,55.71,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
